"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"04/14/12 16:26:18","59.9373","100.3","216.2","478","60.03","23"
"04/14/12 16:31:19","59.945","96.0","216.14","463","60.03","22"
"04/14/12 16:36:19","59.9523","92.1","215.96","444","60.0","22"
"04/14/12 16:41:18","59.9593","87.6","215.75","427","60.03","22"
"04/14/12 16:46:19","59.966","83.1","215.22","410","60.03","21"
"04/14/12 16:51:20","59.9723","78.4","214.88","389","60.03","21"
"04/14/12 16:56:18","59.9781","73.4","215.09","370","60.03","21"
"04/14/12 17:01:18","59.9837","69.0","214.99","349","60.03","21"
"04/14/12 17:06:19","59.9888","64.8","214.87","327","60.03","21"
"04/14/12 17:11:20","59.9936","47.5","214.76","394","60.03","20"
"04/14/12 17:16:18","59.9974","53.1","215.34","145","60.0","20"
"04/14/12 17:21:18","60.0013","54.4","214.57","355","60.03","20"
"04/14/12 17:26:19","60.0051","38.8","214.25","185","60.0","20"
"04/14/12 17:31:20","60.0085","34.9","214.07","91","60.0","20"
"04/14/12 17:36:19","60.0114","32.2","214.6","184","60.03","19"
"04/14/12 17:41:19","60.0141","35.3","214.39","201","60.0","19"
"04/14/12 17:46:20","60.0163","30.8","214.4","13","60.03","19"
"04/14/12 17:51:18","60.0183","18.4","214.58","27","60.03","19"
"04/14/12 17:56:18","60.02","14.0","213.97","39","60.03","19"
"04/14/12 18:01:19","60.0214","12.8","214.19","49","60.03","19"
"04/14/12 18:06:19","60.0224","14.0","213.83","7","60.0","19"
"04/14/12 18:11:19","60.0233","14.6","214.38","246","60.0","18"
"04/14/12 18:16:19","60.0239","14.6","214.01","18","60.03","18"
"04/14/12 18:21:19","60.0244","12.8","213.84","82","60.03","18"
"04/14/12 18:26:18","60.0247","0.0","213.37","233","60.0","18"
"04/14/12 18:31:18","60.0249","0.0","214.34","0","60.03","18"
"04/14/12 18:36:19","60.0251","0.0","214.63","129","60.0","18"
"04/14/12 18:46:19","60.0251","0.0","214.41","0","60.03","17"
"04/14/12 18:51:18","60.0251","0.0","213.63","0","60.03","16"
"04/15/12 07:41:19","60.0255","0.0","213.55","0","60.0","11"
"04/15/12 07:46:20","60.0259","13.1","213.1","13","60.03","11"
"04/15/12 07:51:20","60.0264","13.7","213.4","1","60.03","11"
"04/15/12 07:56:19","60.0267","14.0","213.72","178","60.0","11"
"04/15/12 08:01:20","60.0272","0.0","213.22","0","60.03","12"
"04/15/12 08:06:19","60.0277","0.0","213.6","65","60.03","12"
"04/15/12 08:11:20","60.0283","14.1","213.19","147","60.0","12"
"04/15/12 08:16:20","60.0292","9.7","213.09","0","60.03","12"
"04/15/12 08:21:20","60.0302","12.9","212.8","0","60.03","13"
"04/15/12 08:26:19","60.0312","12.4","213.21","21","60.03","13"
"04/15/12 08:31:20","60.0326","30.5","214.2","84","60.03","13"
"04/15/12 08:36:19","60.0343","13.0","214.39","115","60.03","13"
"04/15/12 08:41:19","60.0364","25.3","214.35","64","60.03","13"
"04/15/12 08:46:20","60.039","31.7","214.07","162","60.03","14"
"04/15/12 08:51:19","60.0415","25.9","213.68","75","60.03","14"
"04/15/12 08:56:20","60.0439","28.5","213.99","99","60.0","15"
"04/15/12 09:01:18","60.0463","16.3","214.06","114","60.0","15"
"04/15/12 09:06:19","60.048","21.9","214.31","29","60.0","15"
"04/15/12 09:11:19","60.0499","30.7","215.35","14","60.03","15"
"04/15/12 09:16:20","60.0523","38.1","214.42","71","60.03","15"
"04/15/12 09:21:20","60.0545","37.2","214.17","320","60.03","15"
"04/15/12 09:26:19","60.0564","23.2","213.43","270","60.03","15"
"04/15/12 09:31:19","60.0584","15.0","213.78","106","60.0","15"
"04/15/12 09:36:20","60.0605","28.5","213.85","121","60.03","15"
"04/15/12 09:41:18","60.0633","43.3","215.12","262","60.03","15"
"04/15/12 09:46:18","60.068","63.9","215.86","320","60.0","15"
"04/15/12 09:51:20","60.073","74.5","215.98","371","60.0","15"
"04/15/12 09:56:20","60.0801","102.5","216.93","485","60.07","16"
"04/15/12 10:01:19","60.0862","65.5","215.81","328","60.03","17"
"04/15/12 10:06:20","60.0917","92.3","216.16","445","60.03","17"
"04/15/12 10:11:19","60.0971","40.4","214.54","133","60.03","17"
"04/15/12 10:16:19","60.1005","33.0","214.83","147","60.0","17"
"04/15/12 10:21:19","60.1025","14.3","214.81","206","60.0","17"
"04/15/12 10:26:19","60.1038","23.0","214.67","197","60.03","16"
"04/15/12 10:31:20","60.105","5.1","213.83","273","60.0","16"
"04/15/12 10:36:19","60.1059","14.8","214.12","198","60.03","15"
"04/15/12 10:41:19","60.1072","17.8","214.2","25","60.03","15"
"04/15/12 10:46:19","60.109","33.3","214.36","245","60.0","15"
"04/15/12 10:51:19","60.1114","38.0","214.44","211","60.0","15"
"04/15/12 10:56:20","60.1141","28.9","215.33","277","60.0","15"
"04/15/12 11:01:19","60.1167","36.2","215.7","258","60.03","15"
"04/15/12 11:06:20","60.1188","18.0","214.47","195","60.0","15"
"04/15/12 11:11:19","60.1209","25.4","213.9","74","60.03","15"
"04/15/12 11:16:20","60.1229","27.2","214.87","241","60.0","15"
"04/15/12 11:21:19","60.1253","26.5","215.42","114","60.03","15"
"04/15/12 11:26:19","60.1277","30.3","215.42","250","60.0","15"
"04/15/12 11:31:19","60.13","31.0","214.54","278","60.0","15"
"04/15/12 11:36:19","60.1318","31.4","214.4","300","60.0","15"
"04/15/12 11:41:20","60.1338","24.8","214.89","287","60.03","15"
"04/15/12 11:46:20","60.1357","25.8","214.73","189","60.0","15"
"04/15/12 11:51:19","60.1381","28.3","214.8","253","60.0","15"
"04/15/12 11:56:19","60.1405","22.9","214.46","89","60.03","15"
"04/15/12 12:01:19","60.1424","19.0","215.01","154","60.03","15"
"04/15/12 12:06:19","60.1436","20.8","214.09","115","60.03","14"
"04/15/12 12:11:18","60.1449","14.8","214.16","31","60.07","14"
"04/15/12 12:16:19","60.147","30.5","214.15","22","60.0","14"
"04/15/12 12:21:19","60.1496","42.4","214.7","168","60.03","14"
"04/15/12 12:26:20","60.1523","26.9","214.37","91","60.0","14"
"04/15/12 12:31:19","60.1544","28.3","214.31","138","60.03","15"
"04/15/12 12:36:19","60.1564","16.1","214.06","198","60.03","15"
"04/15/12 12:41:20","60.1578","23.3","213.89","253","60.0","14"
"04/15/12 12:46:20","60.1596","25.5","214.43","256","60.03","14"
"04/15/12 12:51:19","60.1619","34.3","214.47","122","60.03","14"
"04/15/12 12:56:19","60.1648","48.1","214.38","279","60.03","14"
"04/15/12 13:01:19","60.1681","33.6","214.46","88","60.03","14"
"04/15/12 13:06:19","60.1703","26.3","214.11","74","60.03","13"
"04/15/12 13:11:20","60.1739","66.1","214.95","364","60.0","13"
"04/15/12 13:16:20","60.1779","38.1","214.8","153","60.0","13"
"04/15/12 13:21:20","60.182","55.9","215.19","287","60.03","13"
"04/15/12 13:26:19","60.1853","40.3","214.64","105","60.03","13"
"04/15/12 13:31:20","60.1886","51.1","214.86","122","60.07","13"
"04/15/12 13:36:20","60.1922","49.4","215.21","217","60.03","13"
"04/15/12 13:41:19","60.1958","31.6","215.21","91","60.03","13"
"04/15/12 13:46:20","60.1977","21.5","214.64","220","60.0","13"
"04/15/12 13:51:20","60.1992","16.8","214.6","14","60.03","13"
"04/15/12 13:56:19","60.2005","16.9","214.29","136","60.03","12"
"04/15/12 14:01:20","60.2016","12.8","213.25","1","60.03","12"
"04/15/12 14:06:20","60.2029","20.3","213.59","47","60.03","12"
"04/15/12 14:11:19","60.2039","13.1","213.2","112","59.96","11"
"04/15/12 14:16:20","60.205","10.6","213.32","3","60.03","11"
"04/15/12 14:21:19","60.2063","10.4","213.51","11","60.03","11"
"04/15/12 14:26:20","60.2069","7.7","213.58","0","60.03","11"
"04/15/12 14:31:20","60.2073","10.5","213.85","4","60.0","11"
"04/15/12 14:36:19","60.2075","10.4","214.04","26","60.03","11"
"04/15/12 16:11:20","60.2084","0.0","212.26","0","60.0","8"
"04/16/12 06:56:21","60.2084","0.0","214.34","0","60.0","4"
"04/16/12 07:31:21","60.2084","0.0","213.95","0","60.0","4"
"04/16/12 08:21:21","60.2089","14.5","214.58","0","60.03","4"
"04/16/12 08:26:19","60.2092","0.0","213.61","0","60.0","4"
"04/16/12 08:31:20","60.2094","0.0","214.78","162","60.0","4"
"04/16/12 08:36:20","60.2099","11.7","214.17","1","60.03","4"
"04/16/12 08:41:21","60.2104","0.0","214.03","0","60.0","4"
"04/16/12 08:46:21","60.2107","0.0","214.0","0","60.0","3"
"04/16/12 09:31:21","60.2115","0.0","214.71","0","60.03","2"
"04/16/12 09:36:21","60.2119","0.9","214.39","0","60.03","2"
"04/16/12 09:41:20","60.2127","10.8","214.23","79","60.0","2"
"04/16/12 09:46:20","60.2135","12.9","214.94","27","60.0","2"
"04/16/12 09:51:19","60.2142","15.3","214.64","5","60.07","2"
"04/16/12 09:56:20","60.215","0.0","213.8","0","60.0","1"
"04/16/12 10:01:21","60.2159","7.0","214.18","0","60.03","1"
"04/16/12 10:06:21","60.2165","11.2","214.61","3","60.03","1"
"04/16/12 10:11:19","60.2172","13.3","214.06","109","60.03","1"
"04/16/12 10:16:21","60.2179","13.2","213.69","19","60.0","1"
"04/16/12 10:21:20","60.2187","15.3","214.49","26","60.0","1"
"04/16/12 10:26:19","60.2196","13.6","215.35","4","60.03","1"
"04/16/12 10:31:20","60.2209","26.4","213.99","128","60.0","1"
"04/16/12 10:36:21","60.2225","27.3","215.9","121","60.03","1"
"04/16/12 10:41:20","60.224","18.1","215.42","247","60.03","1"
"04/16/12 10:46:20","60.2254","14.9","215.75","35","60.03","1"
"04/16/12 10:51:20","60.2266","10.1","215.05","36","60.03","1"
"04/16/12 10:56:19","60.2277","13.9","216.07","10","60.0","1"
"04/16/12 11:01:20","60.2289","13.3","214.0","4","60.0","1"
"04/16/12 11:06:20","60.23","18.8","213.47","223","60.0","1"
"04/16/12 11:11:20","60.2313","19.2","214.31","24","60.03","0"
"04/16/12 11:16:19","60.2328","23.7","214.29","27","60.0","0"
"04/16/12 11:21:20","60.2345","18.0","214.86","47","60.03","0"
"04/16/12 11:26:21","60.236","22.9","214.33","23","60.0","0"
"04/16/12 11:31:21","60.2373","24.2","212.95","126","59.96","0"
"04/16/12 11:36:19","60.2388","22.3","212.97","61","60.0","0"
"04/16/12 11:41:20","60.2406","25.7","213.73","225","60.0","0"
"04/16/12 11:46:21","60.2423","25.8","213.98","79","60.0","0"
"04/16/12 11:51:19","60.244","11.8","212.31","4","60.03","0"
"04/16/12 11:56:21","60.2454","20.7","213.57","199","60.0","0"
"04/16/12 12:01:20","60.2469","12.7","213.17","61","60.0","0"
"04/16/12 12:06:20","60.2481","25.6","213.32","299","60.07","0"
"04/16/12 12:11:20","60.2493","15.7","213.31","131","60.03","0"
"04/16/12 12:16:21","60.2505","23.4","213.7","185","60.03","0"
"04/16/12 12:21:21","60.2516","12.3","213.09","4","59.96","0"
"04/16/12 12:26:20","60.253","28.3","214.28","254","60.0","0"
"04/16/12 12:31:20","60.2549","25.4","213.4","174","60.03","0"
"04/16/12 12:36:20","60.257","28.9","213.12","187","60.0","0"
"04/16/12 12:41:20","60.2599","34.7","214.35","98","59.96","0"
"04/16/12 12:46:20","60.2634","52.2","214.31","361","60.03","0"
"04/16/12 12:51:20","60.2676","41.7","215.3","384","60.0","1"
"04/16/12 12:56:21","60.2716","54.4","215.71","89","60.03","1"
"04/16/12 13:01:20","60.2763","42.9","214.91","388","60.0","1"
"04/16/12 13:06:20","60.2805","69.3","214.99","348","60.03","1"
"04/16/12 13:11:21","60.286","67.2","214.95","342","60.03","1"
"04/16/12 13:16:19","60.2917","74.1","214.98","368","60.03","2"
"04/16/12 13:21:21","60.2975","64.6","215.71","328","60.03","2"
"04/16/12 13:26:20","60.3026","82.9","215.68","407","60.0","2"
"04/16/12 13:31:21","60.3085","78.4","215.7","385","60.03","2"
"04/16/12 13:36:19","60.313","63.3","215.36","258","60.03","2"
"04/16/12 13:41:19","60.3172","34.0","214.9","267","60.03","2"
"04/16/12 13:46:20","60.3193","43.5","214.15","182","60.0","2"
"04/16/12 13:51:20","60.3222","33.8","213.93","308","60.03","2"
"04/16/12 13:56:21","60.3243","0.0","214.95","0","60.03","1"
"04/16/12 14:01:20","60.3253","42.8","214.9","347","60.0","1"
"04/16/12 14:06:21","60.3284","44.2","215.29","332","60.03","2"
"04/16/12 14:11:21","60.3328","70.4","214.64","352","60.03","2"
"04/16/12 14:16:19","60.3385","82.5","215.24","403","60.0","2"
"04/16/12 14:21:20","60.344","62.2","215.0","321","60.0","2"
"04/16/12 14:26:19","60.3498","82.3","215.05","401","60.03","3"
"04/16/12 14:31:19","60.3546","30.9","215.16","128","60.0","3"
"04/16/12 14:36:20","60.3569","28.0","213.78","278","60.03","2"
"04/16/12 14:41:21","60.3588","32.4","214.49","155","60.03","2"
"04/16/12 14:46:20","60.362","40.8","214.15","116","60.03","2"
"04/16/12 14:51:21","60.3667","74.2","215.48","371","60.03","2"
"04/16/12 14:56:19","60.3718","63.9","214.9","336","60.03","2"
"04/16/12 15:01:20","60.3753","46.5","215.09","264","60.07","2"
"04/16/12 15:06:20","60.379","67.2","213.16","254","60.03","2"
"04/16/12 15:11:21","60.3836","55.2","213.49","392","60.0","3"
"04/16/12 15:16:20","60.3865","56.3","213.36","239","60.03","2"
"04/16/12 15:21:21","60.3902","35.9","214.59","94","60.03","2"
"04/16/12 15:31:20","60.3971","40.2","214.63","311","60.0","2"
"04/16/12 15:36:19","60.3993","30.6","213.84","89","60.03","2"
"04/16/12 15:41:20","60.4024","49.7","213.8","185","60.0","2"
"04/16/12 15:46:20","60.4054","40.0","213.19","114","60.03","2"
"04/16/12 15:51:21","60.409","50.6","213.61","367","60.03","2"
"04/16/12 15:56:21","60.4126","39.0","213.74","242","60.03","2"
"04/16/12 16:01:20","60.4155","28.0","213.77","95","60.03","2"
"04/16/12 16:06:19","60.418","19.5","213.48","247","60.0","1"
"04/16/12 16:11:20","60.4197","23.4","212.92","162","60.03","1"
"04/16/12 16:16:21","60.4209","14.3","212.91","234","60.0","0"
"04/16/12 16:21:20","60.4225","15.4","213.17","240","60.03","0"
"04/16/12 16:26:20","60.4246","47.0","213.32","322","60.03","0"
"04/16/12 16:31:19","60.428","29.6","213.67","186","60.03","1"
"04/16/12 16:36:20","60.4315","46.5","213.51","244","60.0","1"
"04/16/12 16:41:21","60.4341","30.2","213.43","90","60.03","1"
"04/16/12 16:46:19","60.4361","20.8","212.97","89","60.03","1"
"04/16/12 16:51:20","60.4383","23.3","212.39","161","60.03","1"
"04/16/12 16:56:20","60.4402","23.3","214.19","16","60.03","1"
"04/16/12 17:01:20","60.442","21.0","213.97","38","60.03","1"
"04/16/12 17:06:20","60.4436","26.4","213.77","59","60.03","1"
"04/16/12 17:11:20","60.4454","17.9","213.15","3","60.03","1"
"04/16/12 17:16:20","60.4466","19.4","213.42","190","60.03","0"
"04/16/12 17:21:20","60.4473","7.8","213.64","0","60.03","0"
"04/16/12 17:26:21","60.448","3.4","213.04","219","60.03","0"
"04/16/12 17:31:21","60.4484","12.8","212.91","1","60.03","0"
"04/16/12 17:36:21","60.4491","12.8","213.07","56","60.03","-1"
"04/16/12 17:41:20","60.4497","0.0","213.09","0","60.03","-1"
"04/16/12 17:46:21","60.4502","15.4","212.45","106","60.0","-1"
"04/16/12 17:51:20","60.4509","14.5","212.52","6","60.03","-1"
"04/16/12 17:56:20","60.4514","6.5","212.46","199","60.03","-1"
"04/16/12 18:01:20","60.4519","10.8","212.23","29","60.03","-1"
"04/16/12 18:06:21","60.4521","0.0","212.82","0","60.03","-1"
"04/16/12 18:11:19","60.4524","0.0","213.21","0","60.0","-1"
"04/16/12 18:16:21","60.4526","0.0","212.44","0","60.03","-1"
"04/17/12 10:58:34","60.6059","91.5","215.3","443","60.0","13"
"04/17/12 11:03:35","60.6144","192.3","218.28","867","60.03","14"
"04/17/12 11:08:33","60.6293","143.8","216.99","661","60.03","16"
"04/17/12 11:13:34","60.6389","122.4","216.27","577","60.03","17"
"04/17/12 11:18:35","60.6481","103.5","215.84","496","60.03","17"
"04/17/12 11:23:34","60.6573","163.9","217.83","746","60.03","18"
"04/17/12 11:28:34","60.6726","197.3","218.42","886","60.03","20"
"04/17/12 11:33:34","60.6829","193.7","217.23","898","60.0","20"
"04/17/12 11:38:35","60.6982","196.7","217.2","892","60.0","21"
"04/17/12 11:43:35","60.7135","197.1","216.19","899","60.0","22"
"04/17/12 11:48:35","60.7217","88.1","214.37","432","60.0","20"
"04/17/12 11:53:34","60.7344","193.8","217.13","885","60.03","21"
"04/17/12 11:58:35","60.7487","196.2","216.92","890","60.03","21"
"04/17/12 12:03:33","60.7639","196.6","217.15","891","60.03","22"
"04/17/12 12:08:33","60.7785","196.4","217.59","885","60.0","22"
"04/17/12 12:13:34","60.7939","196.7","217.62","889","60.03","22"
"04/17/12 12:18:35","60.8092","196.2","217.25","891","60.03","22"
"04/17/12 12:23:35","60.8245","196.0","216.51","896","60.0","23"
"04/17/12 12:28:34","60.839","195.9","217.32","889","60.03","23"
"04/17/12 12:33:33","60.8541","195.6","217.56","878","60.0","24"
"04/17/12 12:38:34","60.8694","195.6","217.84","885","60.0","25"
"04/17/12 12:43:34","60.8812","195.2","217.63","887","60.03","25"
"04/17/12 12:48:34","60.8964","195.9","217.76","886","60.03","25"
"04/17/12 12:53:34","60.9117","196.0","217.69","885","60.03","25"
"04/17/12 12:58:34","60.9256","196.1","217.58","886","60.0","24"
"04/17/12 13:03:35","60.9403","196.0","217.49","885","60.0","24"
"04/17/12 13:08:35","60.9555","196.0","217.86","887","60.0","24"
"04/17/12 13:13:34","60.9707","196.2","217.57","882","60.03","24"
"04/17/12 13:18:33","60.986","196.1","217.97","883","60.0","24"
"04/17/12 13:23:34","61.0011","194.0","217.77","876","60.03","25"
"04/17/12 13:28:34","61.0162","195.0","217.06","882","60.03","24"
"04/17/12 13:33:33","61.0314","194.9","217.88","879","60.03","24"
"04/17/12 13:38:34","61.0452","195.9","217.63","885","60.03","24"
"04/17/12 13:43:34","61.0603","191.7","217.15","871","60.03","24"
"04/17/12 13:48:34","61.0752","192.1","217.81","869","60.03","24"
"04/17/12 13:53:33","61.0901","191.6","217.21","867","60.03","24"
"04/17/12 13:58:34","61.1052","194.4","218.64","873","60.0","24"
"04/17/12 14:03:34","61.1204","195.4","218.43","884","60.03","25"
"04/17/12 14:08:34","61.1355","192.0","218.48","867","60.0","26"
"04/17/12 14:13:35","61.1495","102.7","216.74","496","60.0","25"
"04/17/12 14:18:34","61.1597","196.2","218.14","884","60.03","24"
"04/17/12 14:23:33","61.1724","107.3","216.14","512","60.03","23"
"04/17/12 14:28:34","61.1813","195.7","218.44","881","60.0","23"
"04/17/12 14:33:35","61.1918","67.3","215.32","339","60.03","22"
"04/17/12 14:38:33","61.1985","102.6","216.34","491","60.03","21"
"04/17/12 14:43:34","61.2081","132.2","216.18","617","60.03","21"
"04/17/12 14:48:33","61.2151","164.9","217.47","753","60.03","20"
"04/17/12 14:53:34","61.2268","131.5","217.02","611","60.03","20"
"04/17/12 14:58:34","61.237","196.0","216.79","889","60.0","20"
"04/17/12 15:03:35","61.2483","188.6","216.93","856","60.0","20"
"04/17/12 15:08:34","61.2596","182.5","216.59","833","60.0","20"
"04/17/12 15:13:34","61.2735","172.5","217.39","790","60.03","20"
"04/17/12 15:18:33","61.2861","88.3","214.83","430","60.0","20"
"04/17/12 15:23:35","61.2961","65.7","215.05","337","60.07","20"
"04/17/12 15:28:35","61.3083","156.6","216.66","722","60.0","20"
"04/17/12 15:33:33","61.3195","154.3","217.06","712","60.03","20"
"04/17/12 15:38:35","61.3288","159.6","216.53","735","60.03","19"
"04/17/12 15:43:34","61.3405","141.4","216.61","654","60.0","18"
"04/17/12 15:48:34","61.3515","137.8","216.19","639","60.03","17"
"04/17/12 15:53:34","61.3617","133.2","216.15","621","60.03","17"
"04/17/12 15:58:35","61.3719","129.3","216.41","607","60.03","16"
"04/17/12 16:03:33","61.3818","125.8","216.48","589","60.03","15"
"04/17/12 16:08:34","61.3914","122.3","216.26","575","60.03","15"
"04/17/12 16:13:34","61.4005","104.7","216.05","500","60.0","15"
"04/17/12 16:18:34","61.4095","119.6","216.31","563","60.03","14"
"04/17/12 16:23:35","61.418","88.1","215.54","427","60.0","13"
"04/17/12 16:28:34","61.4259","113.9","216.07","540","60.03","13"
"04/17/12 16:33:33","61.4342","90.9","215.38","444","60.07","13"
"04/17/12 16:38:34","61.4418","96.5","215.44","467","60.03","13"
"04/17/12 16:43:33","61.4495","47.4","214.25","81","60.07","12"
"04/17/12 16:48:34","61.4566","95.0","216.06","456","60.03","12"
"04/17/12 16:53:34","61.463","74.9","215.58","374","60.0","11"
"04/17/12 16:58:34","61.4694","78.6","215.06","392","60.0","11"
"04/17/12 17:03:34","61.4747","71.4","214.78","293","60.03","11"
"04/17/12 17:08:33","61.4794","76.8","215.19","383","60.07","11"
"04/17/12 17:13:35","61.4853","66.3","215.01","336","60.03","11"
"04/17/12 17:18:33","61.4895","58.1","214.73","176","60.0","10"
"04/17/12 17:23:33","61.4934","54.5","214.47","217","60.0","10"
"04/17/12 17:28:34","61.4973","65.0","214.23","320","60.07","10"
"04/17/12 17:33:35","61.5011","52.6","214.48","262","60.0","9"
"04/17/12 17:38:34","61.5044","43.3","214.91","329","60.07","9"
"04/17/12 17:43:35","61.5073","39.7","215.3","100","60.03","9"
"04/17/12 17:48:34","61.5097","26.0","214.99","142","60.03","8"
"04/17/12 17:53:34","61.5119","36.4","214.42","168","60.03","8"
"04/17/12 17:58:34","61.5137","11.7","213.43","206","60.0","8"
"04/17/12 18:03:34","61.5152","17.8","213.62","76","60.07","7"
"04/17/12 18:08:35","61.5164","20.2","213.52","199","60.03","7"
"04/17/12 18:13:34","61.5174","14.7","213.56","20","60.0","6"
"04/17/12 18:18:34","61.5182","12.4","213.51","14","60.03","6"
"04/17/12 18:23:34","61.5188","6.0","213.78","146","60.03","6"
"04/17/12 18:28:35","61.5192","0.0","213.2","0","60.03","6"
"04/17/12 18:33:33","61.5195","0.0","213.18","0","60.0","6"
"04/17/12 18:38:34","61.5198","7.0","214.03","0","60.03","6"
"04/17/12 18:43:34","61.52","0.0","213.84","0","60.03","6"
"04/17/12 18:53:37","61.5201","0.0","213.55","0","60.03","4"
"04/17/12 18:58:36","61.5201","0.0","213.49","0","60.03","4"
"04/18/12 10:13:34","61.5201","0.0","213.84","0","60.0","5"
"04/18/12 10:38:37","61.5205","14.3","214.36","6","60.03","6"
"04/18/12 10:43:36","61.521","0.0","214.77","214","60.03","6"
"04/18/12 10:48:37","61.5217","11.5","214.92","50","60.03","6"
"04/18/12 10:53:34","61.5225","15.3","214.41","18","60.03","6"
"04/18/12 10:58:35","61.5231","0.0","214.45","238","60.0","7"
"04/18/12 11:03:34","61.5235","7.0","214.43","0","60.0","7"
"04/18/12 11:08:35","61.5241","14.3","215.04","37","60.07","7"
"04/18/12 11:13:35","61.5249","11.6","214.52","43","60.0","7"
"04/18/12 11:18:35","61.526","14.2","214.56","231","60.03","8"
"04/18/12 11:23:34","61.5269","14.4","215.37","13","60.03","8"
"04/18/12 11:28:35","61.5279","2.9","214.75","166","60.03","8"
"04/18/12 11:33:35","61.529","26.8","213.09","250","60.0","8"
"04/18/12 11:38:35","61.5306","32.2","215.03","230","60.07","8"
"04/18/12 11:43:35","61.5339","42.3","214.78","180","60.0","9"
"04/18/12 11:48:36","61.5362","31.8","214.11","278","60.03","9"
"04/18/12 11:53:35","61.5385","34.2","214.71","314","60.03","9"
"04/18/12 11:58:35","61.5415","30.7","215.47","287","60.03","9"
"04/18/12 12:03:34","61.5439","29.6","214.09","19","60.03","9"
"04/18/12 12:08:35","61.5452","20.0","213.95","40","60.03","9"
"04/18/12 12:13:34","61.5463","0.0","213.28","0","60.03","10"
"04/18/12 12:18:34","61.547","14.0","212.97","7","60.0","10"
"04/18/12 12:23:34","61.5479","14.7","213.77","177","60.03","10"
"04/18/12 12:28:34","61.5489","16.1","213.43","55","60.0","10"
"04/18/12 12:33:34","61.5496","14.0","213.91","8","60.03","10"
"04/18/12 12:38:35","61.5505","11.5","214.32","100","60.03","10"
"04/18/12 12:43:35","61.5513","14.6","213.55","3","60.0","11"
"04/18/12 12:48:35","61.5518","11.9","214.26","5","60.03","11"
"04/18/12 12:53:34","61.5525","13.6","214.34","3","60.0","11"
"04/18/12 12:58:35","61.5533","6.4","214.23","157","60.03","11"
"04/18/12 13:03:35","61.5547","34.7","214.8","246","60.07","11"
"04/18/12 13:13:35","61.5599","36.9","214.25","138","60.03","11"
"04/18/12 13:18:35","61.5622","32.2","214.73","208","60.03","11"
"04/18/12 13:23:35","61.5641","39.2","215.36","97","60.07","11"
"04/18/12 13:28:34","61.5664","12.3","214.32","30","60.03","12"
"04/18/12 13:33:34","61.5671","11.0","213.59","130","60.0","12"
"04/18/12 13:38:35","61.5677","10.9","213.37","1","60.03","11"
"04/18/12 13:43:35","61.5686","11.1","214.37","153","60.0","11"
"04/18/12 13:48:35","61.569","0.0","213.67","0","60.03","11"
"04/18/12 13:53:34","61.5691","0.0","214.22","0","60.03","11"
"04/18/12 13:58:35","61.5692","0.0","214.57","0","60.0","11"
"04/18/12 14:03:34","61.5693","0.0","212.94","0","60.03","11"
"04/18/12 14:08:34","61.5694","0.0","213.49","0","60.03","11"
"04/18/12 14:13:35","61.5695","0.0","213.35","0","60.03","11"
"04/18/12 14:18:35","61.5696","0.0","213.46","0","60.03","11"
"04/18/12 14:23:34","61.5698","0.0","214.16","0","60.03","11"
"04/18/12 14:28:35","61.5699","10.3","215.11","68","60.03","11"
"04/18/12 14:33:34","61.5704","1.1","214.1","0","60.03","10"
"04/18/12 14:38:35","61.5711","13.7","214.25","77","60.03","10"
"04/18/12 14:43:36","61.5723","14.0","215.13","6","60.03","10"
"04/18/12 14:48:35","61.5736","10.3","215.63","1","60.03","9"
"04/18/12 14:53:34","61.5748","12.4","215.31","17","60.03","9"
"04/18/12 14:58:35","61.5757","11.4","215.29","2","60.0","9"
"04/18/12 15:03:34","61.5764","0.0","214.82","0","60.03","9"
"04/18/12 15:08:34","61.5767","0.0","214.52","0","60.03","9"
"04/18/12 15:13:35","61.5771","0.0","214.36","0","60.0","9"
"04/18/12 15:18:36","61.5775","10.8","214.62","0","60.0","8"
"04/18/12 15:23:34","61.5781","6.2","214.11","202","60.0","8"
"04/18/12 15:28:34","61.5786","0.0","214.27","0","60.03","8"
"04/18/12 15:33:36","61.5794","15.0","214.25","2","60.0","7"
"04/18/12 15:38:35","61.5802","13.2","214.93","0","60.03","7"
"04/18/12 15:43:35","61.5812","9.2","214.24","250","60.0","7"
"04/18/12 15:48:35","61.5818","14.7","214.12","78","60.03","7"
"04/18/12 15:53:35","61.5824","12.2","214.22","264","60.03","7"
"04/18/12 15:58:34","61.5826","0.0","213.91","0","60.03","7"
"04/18/12 16:03:35","61.5829","0.0","213.75","0","60.03","7"
"04/18/12 16:08:34","61.5831","0.0","214.02","0","60.03","7"
"04/18/12 16:13:34","61.5835","0.0","214.58","0","60.0","7"
"04/18/12 16:18:35","61.5838","0.0","213.27","0","60.03","7"
"04/18/12 16:23:34","61.5841","0.0","213.13","0","60.03","7"
"04/18/12 16:28:35","61.5842","0.0","213.65","0","60.0","6"
"04/18/12 17:18:34","61.5853","0.0","213.11","0","60.0","7"
"04/18/12 17:23:36","61.5857","14.6","213.62","22","60.0","7"
"04/18/12 17:28:34","61.5862","0.0","213.46","0","60.03","8"
"04/18/12 17:33:35","61.5866","0.0","213.91","0","60.0","8"
"04/19/12 07:18:41","61.5866","11.0","213.14","19","60.03","5"
"04/19/12 07:23:35","61.5868","4.0","213.69","0","60.0","5"
"04/19/12 07:28:36","61.587","0.0","213.76","0","60.03","5"
"04/19/12 07:33:35","61.5873","10.1","214.76","96","60.0","6"
"04/19/12 07:38:35","61.5875","0.0","214.12","0","60.03","5"
"04/19/12 07:43:38","61.5877","14.9","214.2","5","60.07","6"
"04/19/12 07:48:36","61.5881","10.5","214.98","0","60.03","6"
"04/19/12 07:53:38","61.5887","13.2","214.51","47","60.0","6"
"04/19/12 07:58:35","61.5895","11.1","214.86","15","60.0","6"
"04/19/12 08:03:36","61.59","0.0","214.67","0","60.03","6"
"04/19/12 08:08:34","61.5907","15.9","213.38","1","60.0","6"
"04/19/12 08:13:36","61.5916","12.6","213.68","168","60.03","6"
"04/19/12 08:18:35","61.5931","32.8","214.3","31","60.0","6"
"04/19/12 08:23:36","61.5953","20.9","214.59","179","60.0","6"
"04/19/12 08:28:35","61.5973","21.0","215.84","207","60.03","6"
"04/19/12 08:33:35","61.5991","17.0","214.51","21","60.0","6"
"04/19/12 08:38:35","61.6007","14.9","215.45","138","60.03","6"
"04/19/12 08:43:35","61.6022","28.5","214.38","37","60.0","6"
"04/19/12 08:48:35","61.6042","18.6","214.87","25","60.03","6"
"04/19/12 08:53:34","61.6066","27.4","214.39","73","60.03","6"
"04/19/12 08:58:35","61.6093","31.9","214.92","252","60.0","7"
"04/19/12 09:03:36","61.6119","31.8","215.21","117","60.0","7"
"04/19/12 09:08:34","61.6151","46.5","215.51","247","60.0","7"
"04/19/12 09:13:35","61.6192","66.0","215.84","194","60.03","8"
"04/19/12 09:18:34","61.6246","68.1","215.08","347","60.0","8"
"04/19/12 09:23:35","61.6296","53.7","215.52","252","60.0","8"
"04/19/12 09:28:35","61.635","88.6","217.0","432","60.07","9"
"04/19/12 09:33:36","61.6431","136.9","217.54","635","60.0","10"
"04/19/12 09:38:35","61.6476","33.4","214.65","86","60.07","9"
"04/19/12 09:43:35","61.6511","87.1","216.03","425","60.0","9"
"04/19/12 09:48:34","61.6563","34.5","214.85","88","60.03","10"
"04/19/12 09:53:35","61.6596","41.4","214.58","107","60.0","9"
"04/19/12 09:58:36","61.6637","45.1","214.53","353","60.03","9"
"04/19/12 10:03:35","61.6672","52.3","214.86","390","60.0","9"
"04/19/12 10:08:36","61.6711","42.7","215.14","181","60.0","9"
"04/19/12 10:13:35","61.6742","31.8","213.67","316","60.0","9"
"04/19/12 10:18:36","61.6777","42.4","215.28","376","60.03","9"
"04/19/12 10:23:35","61.6816","62.2","215.34","322","60.03","9"
"04/19/12 10:28:36","61.6859","48.5","216.2","301","60.03","9"
"04/19/12 10:33:35","61.6894","48.0","215.34","345","60.0","9"
"04/19/12 10:38:36","61.6926","38.9","215.42","329","60.03","9"
"04/19/12 10:43:36","61.6962","58.2","215.4","378","60.03","9"
"04/19/12 10:48:34","61.7003","52.3","214.81","394","60.0","9"
"04/19/12 10:53:36","61.7046","62.2","215.51","316","60.0","9"
"04/19/12 10:58:35","61.7109","92.1","216.42","443","60.03","10"
"04/19/12 11:03:36","61.7161","56.5","216.5","147","60.03","9"
"04/19/12 11:08:35","61.7204","74.4","216.5","364","60.0","10"
"04/19/12 11:13:36","61.7254","67.5","215.95","338","60.03","10"
"04/19/12 11:18:35","61.7313","67.7","216.02","342","60.03","10"
"04/19/12 11:23:36","61.7361","62.5","215.44","320","60.03","10"
"04/19/12 11:28:35","61.7414","64.0","215.1","323","60.0","11"
"04/19/12 11:33:36","61.746","60.6","215.48","312","60.03","11"
"04/19/12 11:38:36","61.7502","53.0","215.51","108","60.03","11"
"04/19/12 11:43:35","61.7556","71.0","215.36","356","60.03","11"
"04/19/12 11:48:34","61.7614","85.7","215.75","419","60.03","11"
"04/19/12 11:53:36","61.7705","151.1","217.64","695","60.03","11"
"04/19/12 11:58:35","61.78","195.1","218.09","873","60.0","13"
"04/19/12 12:03:36","61.7904","119.7","216.22","566","60.03","12"
"04/19/12 12:08:36","61.7984","71.9","215.61","359","60.0","13"
"04/19/12 12:13:35","61.8049","86.7","216.12","422","60.0","13"
"04/19/12 12:18:35","61.8116","104.1","216.53","495","60.03","13"
"04/19/12 12:23:36","61.8173","69.2","215.19","349","60.0","13"
"04/19/12 12:28:36","61.8259","74.1","216.0","370","60.03","13"
"04/19/12 12:33:35","61.8308","74.0","216.1","368","60.0","13"
"04/19/12 12:38:35","61.8402","141.7","217.7","649","60.03","14"
"04/19/12 12:43:35","61.8469","70.6","215.28","354","60.0","13"
"04/19/12 12:48:36","61.8585","142.7","217.45","656","60.03","15"
"04/19/12 12:53:36","61.8655","196.2","218.85","882","60.03","15"
"04/19/12 12:58:36","61.8743","90.7","216.55","441","60.03","15"
"04/19/12 13:03:35","61.8834","96.7","218.04","465","60.03","15"
"04/19/12 13:08:36","61.8952","195.3","219.9","878","60.03","17"
"04/19/12 13:13:36","61.9031","106.4","217.33","507","60.0","16"
"04/19/12 13:18:34","61.9124","112.3","217.12","531","60.03","17"
"04/19/12 13:23:36","61.9238","194.8","218.89","872","60.03","17"
"04/19/12 13:28:36","61.9363","67.2","216.38","337","60.0","17"
"04/19/12 13:33:36","61.9454","195.2","220.14","886","60.03","17"
"04/19/12 13:38:35","61.9606","196.3","219.81","855","60.0","18"
"04/19/12 13:43:34","61.9743","196.1","219.76","880","60.03","19"
"04/19/12 13:48:36","61.9868","124.7","218.51","577","60.03","19"
"04/19/12 13:53:35","61.9917","46.8","216.21","432","60.03","17"
"04/19/12 13:58:35","62.0","195.6","217.75","886","60.03","18"
"04/19/12 14:03:36","62.0095","172.0","218.01","781","60.03","17"
"04/19/12 14:08:36","62.0151","52.5","215.47","129","60.03","17"
"04/19/12 14:13:35","62.0186","49.2","215.82","274","60.03","17"
"04/19/12 14:18:35","62.0222","42.6","216.16","333","60.07","16"
"04/19/12 14:23:36","62.0261","52.5","215.29","242","60.03","15"
"04/19/12 14:28:35","62.0306","54.6","215.21","101","60.03","15"
"04/19/12 14:33:36","62.034","37.0","215.31","220","59.96","15"
"04/19/12 14:38:35","62.0381","60.7","215.93","343","60.03","14"
"04/19/12 14:43:36","62.0429","68.6","215.9","391","60.03","13"
"04/19/12 14:48:36","62.0466","47.1","215.51","214","60.0","13"
"04/19/12 14:53:35","62.0494","29.8","215.77","143","60.03","13"
"04/19/12 14:58:35","62.0527","64.9","215.91","376","60.03","12"
"04/19/12 15:03:36","62.0586","132.7","218.25","612","60.03","13"
"04/19/12 15:08:35","62.0642","61.0","216.22","315","60.0","12"
"04/19/12 15:13:35","62.0705","60.8","215.53","314","60.0","13"
"04/19/12 15:18:35","62.0759","83.8","215.93","410","60.03","12"
"04/19/12 15:23:34","62.0816","75.7","215.16","375","60.03","13"
"04/19/12 15:28:35","62.0873","71.3","215.99","357","60.03","13"
"04/19/12 15:33:36","62.0922","53.8","214.93","225","60.03","13"
"04/19/12 15:38:35","62.0952","30.4","214.6","163","60.03","12"
"04/19/12 15:43:35","62.0981","52.4","215.17","275","60.0","12"
"04/19/12 15:48:34","62.103","75.6","215.39","371","60.03","12"
"04/19/12 15:53:35","62.1088","77.6","216.33","385","60.03","12"
"04/19/12 15:58:35","62.1141","55.7","215.44","229","60.03","12"
"04/19/12 16:03:35","62.119","61.9","215.59","316","60.07","12"
"04/19/12 16:08:36","62.1239","63.6","214.72","326","60.03","11"
"04/19/12 16:13:36","62.1291","69.4","214.06","349","60.03","11"
"04/19/12 16:18:36","62.1346","70.0","214.25","352","60.03","11"
"04/19/12 16:23:36","62.1396","61.5","214.72","316","60.03","11"
"04/19/12 16:28:35","62.1439","56.1","216.09","377","60.03","11"
"04/19/12 16:33:35","62.148","64.0","215.77","106","60.03","11"
"04/19/12 16:38:36","62.1525","61.2","215.39","312","60.0","11"
"04/19/12 16:43:36","62.1573","62.5","215.13","321","60.0","11"
"04/19/12 16:48:36","62.162","65.1","215.09","373","60.03","11"
"04/19/12 16:53:35","62.1663","45.2","214.99","216","60.03","11"
"04/19/12 16:58:36","62.1704","41.9","214.29","113","60.03","11"
"04/19/12 17:03:35","62.1739","53.1","214.44","226","60.03","11"
"04/19/12 17:08:36","62.1775","38.3","214.33","324","60.0","11"
"04/19/12 17:13:35","62.1807","44.8","214.41","312","60.0","10"
"04/19/12 17:18:36","62.1835","28.0","213.92","89","60.03","10"
"04/19/12 17:23:34","62.1858","31.6","214.09","90","60.03","10"
"04/19/12 17:28:35","62.188","15.5","214.28","126","60.0","10"
"04/19/12 17:33:35","62.1898","16.2","213.18","179","60.0","9"
"04/19/12 17:38:36","62.1916","12.1","213.95","15","60.03","9"
"04/19/12 17:43:36","62.1932","20.6","213.12","66","60.0","9"
"04/19/12 17:48:36","62.1947","25.7","213.59","89","60.0","9"
"04/19/12 17:53:35","62.196","15.5","213.71","163","60.0","9"
"04/19/12 17:58:35","62.1973","14.5","213.25","5","60.03","9"
"04/19/12 18:03:36","62.1983","12.4","213.81","17","60.03","8"
"04/19/12 18:08:36","62.1992","14.3","213.8","3","60.07","8"
"04/19/12 18:13:36","62.2","0.0","213.48","54","60.03","8"
"04/19/12 18:18:36","62.2007","14.5","212.95","0","60.07","8"
"04/19/12 18:23:36","62.2014","12.2","213.58","0","60.0","8"
"04/19/12 18:28:35","62.202","0.0","213.58","0","60.03","7"
"04/19/12 18:33:35","62.2024","0.0","213.28","0","60.03","7"
"04/19/12 18:38:35","62.2029","0.0","212.78","0","60.03","7"
"04/19/12 18:43:36","62.2032","0.0","213.0","0","60.03","7"
"04/19/12 18:48:35","62.2036","0.0","212.79","0","60.03","7"
"04/19/12 18:53:35","62.2038","14.2","212.89","104","60.0","6"
"04/20/12 06:48:36","62.2039","15.2","212.83","80","60.03","3"
"04/20/12 06:53:36","62.2044","0.0","212.82","235","60.03","4"
"04/20/12 06:58:36","62.205","13.0","212.67","34","60.03","4"
"04/20/12 07:03:36","62.2057","0.0","212.81","0","60.03","4"
"04/20/12 07:08:35","62.2066","15.3","212.31","6","60.07","4"
"04/20/12 07:13:35","62.2076","11.1","213.18","45","60.03","5"
"04/20/12 07:18:36","62.2088","19.3","213.01","253","60.03","5"
"04/20/12 07:23:36","62.2101","11.5","213.09","3","60.03","5"
"04/20/12 07:28:36","62.2116","15.9","212.92","33","60.03","6"
"04/20/12 07:33:35","62.2132","16.1","214.0","15","60.0","6"
"04/20/12 07:38:36","62.2152","23.4","213.34","229","60.0","6"
"04/20/12 07:43:36","62.2174","35.1","213.74","92","60.03","6"
"04/20/12 07:48:36","62.22","38.8","213.28","296","60.03","6"
"04/20/12 07:53:36","62.2224","29.2","213.65","99","60.0","6"
"04/20/12 07:58:36","62.2247","26.1","213.08","153","60.03","6"
"04/20/12 08:03:36","62.227","26.2","213.45","167","60.03","6"
"04/20/12 08:08:36","62.2293","34.0","213.34","264","60.03","6"
"04/20/12 08:13:37","62.2319","45.9","213.38","241","60.03","7"
"04/20/12 08:18:35","62.2355","46.4","213.77","332","60.03","7"
"04/20/12 08:23:35","62.2392","46.8","213.84","142","60.03","8"
"04/20/12 08:28:37","62.243","40.3","213.5","430","60.03","8"
"04/20/12 08:33:35","62.2469","51.7","213.87","384","60.0","8"
"04/20/12 08:38:35","62.2509","49.1","214.32","146","60.03","8"
"04/20/12 08:43:37","62.255","81.9","214.24","405","60.0","8"
"04/20/12 08:48:35","62.2621","79.2","214.57","394","60.0","9"
"04/20/12 08:53:35","62.2684","88.3","215.0","433","60.0","9"
"04/20/12 08:58:36","62.2684","103.5","214.8","497","60.0","9"
"04/20/12 09:03:36","62.2756","85.1","214.76","417","60.0","9"
"04/20/12 09:08:36","62.2826","113.4","216.23","535","60.0","10"
"04/20/12 09:13:36","62.2915","103.8","216.06","496","60.0","10"
"04/20/12 09:18:35","62.3005","123.7","216.36","578","60.0","11"
"04/20/12 09:23:36","62.3118","147.9","217.68","683","60.03","11"
"04/20/12 09:28:35","62.3207","95.2","216.49","459","60.03","11"
"04/20/12 09:33:37","62.3275","107.3","215.82","507","60.0","11"
"04/20/12 09:43:36","62.3461","154.9","217.6","709","60.03","12"
"04/20/12 09:48:35","62.357","132.3","216.99","617","60.0","12"
"04/20/12 09:53:35","62.3669","137.6","216.56","636","60.03","12"
"04/20/12 09:58:36","62.3783","159.5","216.98","731","60.0","12"
"04/20/12 10:03:35","62.3907","151.4","217.23","692","60.0","13"
"04/20/12 10:08:36","62.4033","174.6","217.55","793","60.03","13"
"04/20/12 10:13:37","62.4163","162.8","216.97","746","60.0","14"
"04/20/12 10:18:36","62.429","174.0","216.94","797","60.03","15"
"04/20/12 10:23:36","62.4428","176.9","217.41","804","60.03","15"
"04/20/12 10:28:35","62.4568","181.1","217.97","819","60.03","15"
"04/20/12 10:33:37","62.471","183.2","218.17","819","60.0","15"
"04/20/12 10:38:35","62.4853","185.3","218.27","839","60.0","16"
"04/20/12 10:43:35","62.4998","187.7","218.49","845","60.0","16"
"04/20/12 10:48:35","62.5145","174.5","218.39","788","60.03","16"
"04/20/12 10:53:36","62.5291","173.6","218.26","787","60.0","16"
"04/20/12 10:58:36","62.5426","187.6","218.86","846","60.03","16"
"04/20/12 11:03:35","62.5569","183.0","218.71","823","60.0","16"
"04/20/12 11:08:36","62.5711","184.5","218.08","838","60.03","16"
"04/20/12 11:13:35","62.5847","147.8","217.46","682","60.03","16"
"04/20/12 11:18:36","62.5975","196.9","218.92","886","60.03","16"
"04/20/12 11:23:36","62.6123","42.7","215.15","201","60.0","17"
"04/20/12 11:28:36","62.6263","196.5","218.46","882","60.0","17"
"04/20/12 11:33:35","62.6416","196.1","218.46","882","60.0","17"
"04/20/12 11:38:35","62.6565","196.2","217.94","884","60.0","17"
"04/20/12 11:43:35","62.6718","196.6","219.08","881","60.0","18"
"04/20/12 11:48:36","62.6871","196.6","218.81","881","60.03","18"
"04/20/12 11:53:36","62.7024","195.6","218.82","880","60.03","18"
"04/20/12 11:58:36","62.7171","195.5","218.35","882","60.0","18"
"04/20/12 12:03:37","62.7323","196.2","217.99","880","60.0","18"
"04/20/12 12:08:35","62.7476","195.4","218.44","880","60.03","19"
"04/20/12 12:13:37","62.7629","195.7","218.48","884","60.0","19"
"04/20/12 12:18:36","62.7782","195.7","218.11","881","60.03","19"
"04/20/12 12:23:37","62.7935","196.2","217.69","884","60.0","19"
"04/20/12 12:28:36","62.8081","195.3","218.58","873","60.0","18"
"04/20/12 12:33:37","62.8195","196.3","218.05","889","60.03","18"
"04/20/12 12:38:37","62.8348","195.8","218.15","890","60.03","18"
"04/20/12 12:43:35","62.85","196.5","217.91","881","60.0","18"
"04/20/12 12:48:35","62.8653","196.8","217.81","886","60.0","18"
"04/20/12 12:53:37","62.8775","196.3","218.06","884","60.0","18"
"04/20/12 12:58:35","62.8927","196.0","217.44","889","60.07","19"
"04/20/12 13:03:36","62.9078","146.9","217.01","676","60.0","19"
"04/20/12 13:08:35","62.9192","28.4","214.09","67","60.03","18"
"04/20/12 13:13:37","62.9324","195.5","217.91","893","60.07","18"
"04/20/12 13:18:36","62.9477","196.2","218.37","886","60.03","18"
"04/20/12 13:23:37","62.9631","196.0","217.69","891","60.03","18"
"04/20/12 13:28:36","62.9783","195.8","217.6","889","60.03","18"
"04/20/12 13:33:36","62.9936","196.2","218.38","887","60.03","19"
"04/20/12 13:38:37","63.0089","196.1","218.12","882","60.03","18"
"04/20/12 13:43:35","63.0241","196.9","217.85","883","60.0","18"
"04/20/12 13:48:35","63.0394","196.2","219.01","876","60.03","19"
"04/20/12 13:53:36","63.0546","195.8","219.22","880","60.03","19"
"04/20/12 13:58:36","63.0684","173.3","219.12","787","60.07","18"
"04/20/12 14:03:36","63.0818","195.5","218.42","886","60.03","18"
"04/20/12 14:08:36","63.0971","195.0","217.69","886","60.03","18"
"04/20/12 14:13:36","63.1109","155.8","217.73","713","60.03","18"
"04/20/12 14:18:35","63.1259","189.7","218.13","862","60.07","18"
"04/20/12 14:23:35","63.1409","190.6","218.72","861","60.03","18"
"04/20/12 14:28:37","63.1554","191.9","218.31","868","60.07","18"
"04/20/12 14:33:36","63.1697","184.0","219.0","831","60.03","18"
"04/20/12 14:38:36","63.1839","180.5","218.89","816","60.0","18"
"04/20/12 14:43:35","63.1979","180.0","219.09","811","60.07","18"
"04/20/12 14:48:37","63.212","178.4","218.67","805","60.03","18"
"04/20/12 14:53:35","63.2257","174.2","217.7","793","60.03","17"
"04/20/12 14:58:36","63.2393","158.4","217.83","725","60.03","18"
"04/20/12 15:03:36","63.2528","170.5","217.93","774","60.03","18"
"04/20/12 15:08:37","63.266","167.0","218.02","763","60.03","18"
"04/20/12 15:13:37","63.2786","66.0","215.63","338","60.03","17"
"04/20/12 15:18:37","63.2891","62.8","215.43","324","60.03","17"
"04/20/12 15:23:36","63.3005","155.7","217.86","710","60.03","17"
"04/20/12 15:28:37","63.3125","152.0","216.87","702","60.0","17"
"04/20/12 15:33:36","63.3243","157.4","217.64","720","60.03","17"
"04/20/12 15:38:36","63.3361","147.0","217.0","677","60.03","17"
"04/20/12 15:43:37","63.3474","143.1","217.7","664","60.07","17"
"04/20/12 15:48:35","63.3583","137.8","217.77","641","60.03","17"
"04/20/12 15:53:37","63.369","134.4","217.52","624","60.07","17"
"04/20/12 15:58:36","63.3793","131.5","217.75","614","60.03","16"
"04/20/12 16:03:36","63.3895","128.7","217.11","603","60.03","16"
"04/20/12 16:08:37","63.3991","125.1","216.34","585","60.03","15"
"04/20/12 16:13:37","63.4084","119.0","215.44","561","60.0","15"
"04/20/12 16:18:36","63.4175","115.1","216.33","545","60.03","15"
"04/20/12 16:23:36","63.4263","110.7","216.4","520","60.0","15"
"04/20/12 16:28:36","63.4347","105.5","216.61","503","60.03","14"
"04/20/12 16:33:36","63.4427","101.6","216.49","488","60.07","14"
"04/20/12 16:38:35","63.4505","97.1","215.31","466","60.0","14"
"04/20/12 16:43:37","63.4579","92.2","216.04","447","60.03","14"
"04/20/12 16:48:37","63.4649","87.9","215.94","423","60.03","14"
"04/20/12 16:53:36","63.4715","82.9","215.71","409","60.03","13"
"04/20/12 16:58:35","63.4778","78.6","215.78","388","60.07","13"
"04/20/12 17:03:35","63.4837","73.5","216.29","366","60.03","13"
"04/20/12 17:08:37","63.4892","68.6","215.08","343","60.07","13"
"04/20/12 17:13:36","63.4943","63.5","214.24","323","60.0","13"
"04/20/12 17:18:37","63.4988","43.8","215.31","352","60.03","13"
"04/20/12 17:23:36","63.5026","49.7","214.65","369","60.03","13"
"04/20/12 17:28:37","63.5065","42.6","215.41","409","60.03","12"
"04/20/12 17:33:36","63.51","49.5","215.16","104","60.03","12"
"04/20/12 17:38:36","63.5132","34.4","215.55","132","60.03","12"
"04/20/12 17:43:37","63.516","38.3","215.12","232","60.03","12"
"04/20/12 17:48:36","63.5185","26.4","214.66","107","60.0","12"
"04/20/12 17:53:37","63.5206","24.6","214.92","229","60.03","12"
"04/20/12 17:58:37","63.5225","11.8","215.14","22","60.07","12"
"04/20/12 18:03:37","63.524","24.7","214.82","267","60.03","11"
"04/20/12 18:08:36","63.5252","18.4","214.02","198","60.03","11"
"04/20/12 18:13:36","63.5262","14.6","214.06","177","60.07","11"
"04/20/12 18:18:35","63.527","13.2","214.83","13","60.03","11"
"04/20/12 18:23:35","63.5275","14.2","214.58","189","60.07","11"
"04/20/12 18:28:35","63.528","6.1","214.57","164","60.03","11"
"04/20/12 18:33:36","63.5283","12.4","213.76","123","60.03","11"
"04/20/12 18:38:35","63.5286","14.3","214.27","62","60.03","11"
"04/20/12 18:43:35","63.5287","0.0","214.13","0","60.03","10"
"04/20/12 18:48:36","63.5288","0.0","214.23","0","60.03","9"
"04/20/12 18:53:37","63.5288","0.0","214.2","0","60.03","9"
"04/20/12 18:58:36","63.5288","0.0","213.85","0","60.03","9"
"04/21/12 06:33:36","63.529","0.0","213.05","30","60.0","1"
"04/21/12 06:38:37","63.5293","0.0","213.75","0","60.0","2"
"04/21/12 06:43:37","63.5298","14.3","214.07","0","60.03","2"
"04/21/12 06:48:37","63.5302","11.3","214.06","45","60.0","3"
"04/21/12 06:53:36","63.5308","14.3","213.48","1","60.0","3"
"04/21/12 06:58:37","63.5317","15.6","213.79","83","60.03","4"
"04/21/12 07:03:36","63.5329","22.8","213.51","288","60.03","4"
"04/21/12 07:08:36","63.5343","12.6","214.22","270","60.0","5"
"04/21/12 07:13:36","63.536","27.2","214.58","52","60.0","5"
"04/21/12 07:18:37","63.5379","22.0","213.95","179","60.0","5"
"04/21/12 07:23:35","63.5402","27.3","214.58","120","60.03","6"
"04/21/12 07:28:36","63.5428","41.6","214.34","141","60.03","6"
"04/21/12 07:33:36","63.5458","40.5","214.5","331","60.03","6"
"04/21/12 07:38:37","63.5493","49.4","214.32","251","60.0","6"
"04/21/12 07:43:36","63.5528","51.9","215.69","215","60.07","7"
"04/21/12 07:48:36","63.5563","39.8","215.58","138","60.0","7"
"04/21/12 07:53:36","63.56","38.2","214.85","102","60.0","8"
"04/21/12 07:58:36","63.5638","53.8","214.38","131","60.03","8"
"04/21/12 08:03:37","63.5677","38.3","214.62","88","60.0","9"
"04/21/12 08:08:36","63.5715","57.1","214.32","190","60.0","9"
"04/21/12 08:13:37","63.5755","44.8","214.65","304","60.03","9"
"04/21/12 08:18:37","63.5793","65.4","214.27","334","60.03","9"
"04/21/12 08:23:36","63.5837","71.3","216.06","192","60.03","10"
"04/21/12 08:28:37","63.5885","63.0","215.62","321","60.03","10"
"04/21/12 08:33:36","63.5935","67.1","215.26","339","60.0","11"
"04/21/12 08:38:36","63.5989","72.0","215.95","361","60.0","11"
"04/21/12 08:43:37","63.6046","72.1","215.71","361","60.03","12"
"04/21/12 08:48:37","63.6119","113.9","215.5","537","60.0","12"
"04/21/12 08:53:36","63.6209","115.2","215.9","545","60.03","12"
"04/21/12 08:58:36","63.6305","127.7","216.64","593","60.03","13"
"04/21/12 09:03:36","63.6402","127.2","216.46","594","60.0","13"
"04/21/12 09:08:36","63.6494","112.4","216.76","529","60.03","14"
"04/21/12 09:13:36","63.6585","117.2","215.73","553","60.0","14"
"04/21/12 09:18:36","63.6674","137.3","216.38","634","60.0","14"
"04/21/12 09:23:37","63.6784","140.1","216.13","648","60.0","15"
"04/21/12 09:28:36","63.6894","144.7","216.76","669","60.0","15"
"04/21/12 09:33:37","63.7007","148.4","216.79","684","60.0","15"
"04/21/12 09:38:37","63.7125","152.9","216.55","705","60.03","15"
"04/21/12 09:43:36","63.7241","156.5","217.33","714","60.0","16"
"04/21/12 09:48:36","63.7363","158.9","217.35","730","60.0","17"
"04/21/12 09:53:36","63.7488","161.2","217.41","738","60.0","17"
"04/21/12 09:58:37","63.7616","164.6","217.81","748","60.0","17"
"04/21/12 10:03:37","63.7745","166.5","217.49","760","60.0","18"
"04/21/12 10:08:36","63.7875","165.5","217.43","752","60.03","18"
"04/21/12 10:13:36","63.8006","168.8","217.87","771","60.03","18"
"04/21/12 10:18:37","63.8139","172.1","218.52","783","60.0","19"
"04/21/12 10:23:36","63.8275","175.9","218.19","803","60.03","19"
"04/21/12 10:28:36","63.8412","177.4","217.1","806","60.03","19"
"04/21/12 10:33:36","63.8551","180.0","217.84","818","60.03","19"
"04/21/12 10:38:36","63.8692","180.1","216.95","820","60.0","19"
"04/21/12 10:43:37","63.8834","183.4","218.03","831","60.0","19"
"04/21/12 10:48:37","63.8979","185.4","218.01","842","60.07","19"
"04/21/12 10:53:36","63.9124","188.9","217.88","853","60.03","19"
"04/21/12 10:58:36","63.9269","187.0","217.5","849","60.03","19"
"04/21/12 11:03:35","63.9413","184.5","217.64","841","60.03","19"
"04/21/12 11:08:37","63.9559","190.5","218.15","863","60.03","19"
"04/21/12 11:13:36","63.9707","188.8","218.65","853","60.0","20"
"04/21/12 11:18:36","63.9854","194.4","218.45","879","60.0","20"
"04/21/12 11:23:37","64.0007","196.1","218.61","879","60.0","20"
"04/21/12 11:28:37","64.016","196.7","218.57","886","60.03","21"
"04/21/12 11:33:37","64.0312","196.0","218.46","882","60.0","21"
"04/21/12 11:38:36","64.0465","195.9","218.47","881","60.03","20"
"04/21/12 11:43:36","64.0618","196.3","218.55","883","60.0","21"
"04/21/12 11:48:36","64.077","196.3","218.27","883","60.03","21"
"04/21/12 11:53:35","64.0923","196.5","218.92","882","60.0","22"
"04/21/12 11:58:37","64.1077","196.0","218.43","878","60.03","22"
"04/21/12 12:03:36","64.1229","196.0","218.35","883","60.0","22"
"04/21/12 12:08:36","64.1381","195.7","218.12","888","60.03","22"
