"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"04/21/12 12:13:36","64.1532","196.2","218.72","885","60.03","22"
"04/21/12 12:18:36","64.1685","196.0","217.94","885","60.03","22"
"04/21/12 12:23:36","64.1837","196.5","217.97","886","60.0","22"
"04/21/12 12:28:36","64.1991","196.9","218.03","881","60.0","22"
"04/21/12 12:33:36","64.2143","195.8","218.53","884","60.03","22"
"04/21/12 12:38:35","64.2296","195.3","218.13","887","60.03","22"
"04/21/12 12:43:36","64.2449","195.9","218.28","883","60.03","22"
"04/21/12 12:48:36","64.2602","195.8","218.44","883","60.0","22"
"04/21/12 12:53:37","64.2756","196.9","218.05","885","60.03","22"
"04/21/12 12:58:37","64.2909","196.6","217.98","885","60.03","21"
"04/21/12 13:03:36","64.3062","196.4","218.28","888","60.03","21"
"04/21/12 13:08:37","64.3215","195.9","218.14","887","60.0","21"
"04/21/12 13:13:36","64.3368","196.6","218.14","889","60.03","21"
"04/21/12 13:18:37","64.3521","196.2","218.03","888","60.03","20"
"04/21/12 13:23:36","64.3674","196.7","219.18","883","60.03","20"
"04/21/12 13:28:36","64.3826","196.8","219.01","880","60.03","20"
"04/21/12 13:38:37","64.4133","196.1","218.77","878","60.03","20"
"04/21/12 13:43:36","64.4285","194.7","218.29","877","60.0","20"
"04/21/12 13:48:37","64.4436","192.9","218.44","868","60.03","21"
"04/21/12 13:53:37","64.4588","194.3","219.08","868","60.03","20"
"04/21/12 13:58:36","64.4738","192.6","218.52","866","60.0","20"
"04/21/12 14:03:37","64.4888","192.3","218.37","867","60.03","19"
"04/21/12 14:08:36","64.5037","191.0","218.97","860","60.03","19"
"04/21/12 14:13:36","64.5185","189.4","218.54","853","60.0","19"
"04/21/12 14:18:36","64.5332","188.2","217.34","849","60.0","18"
"04/21/12 14:23:36","64.5478","185.4","217.61","843","60.0","18"
"04/21/12 14:28:36","64.5621","182.0","217.41","827","60.03","18"
"04/21/12 14:33:36","64.5763","180.6","217.85","821","60.0","18"
"04/21/12 14:38:37","64.5903","179.5","217.52","820","60.03","18"
"04/21/12 14:43:37","64.6042","177.3","218.08","805","60.0","18"
"04/21/12 14:48:37","64.618","174.3","218.15","796","60.03","18"
"04/21/12 14:53:37","64.6315","171.7","217.83","781","60.03","18"
"04/21/12 14:58:37","64.6448","170.0","218.61","768","60.03","17"
"04/21/12 15:03:36","64.6579","165.9","218.5","759","60.03","17"
"04/21/12 15:08:36","64.6707","164.5","218.46","748","60.03","17"
"04/21/12 15:13:36","64.6834","161.3","218.41","735","60.03","17"
"04/21/12 15:18:37","64.6959","157.6","217.4","720","60.03","17"
"04/21/12 15:23:37","64.7081","154.8","216.94","711","60.0","17"
"04/21/12 15:28:37","64.72","151.9","217.77","698","60.03","17"
"04/21/12 15:33:36","64.7317","147.9","216.9","684","60.0","17"
"04/21/12 15:38:37","64.7431","144.1","217.08","666","60.03","16"
"04/21/12 15:43:37","64.7542","140.0","215.7","655","60.03","16"
"04/21/12 15:48:37","64.7649","137.6","216.27","638","60.0","16"
"04/21/12 15:53:36","64.7755","133.9","216.0","622","60.0","15"
"04/21/12 15:58:36","64.7857","129.9","216.83","609","60.03","15"
"04/21/12 16:03:37","64.7958","126.5","216.03","595","60.0","15"
"04/21/12 16:08:36","64.8055","122.4","216.6","573","60.03","15"
"04/21/12 16:13:37","64.8149","119.0","217.19","557","60.0","15"
"04/21/12 16:18:36","64.824","115.1","216.12","542","60.07","15"
"04/21/12 16:23:37","64.8328","110.9","216.91","521","60.0","14"
"04/21/12 16:28:36","64.8412","106.1","216.42","502","60.03","14"
"04/21/12 16:33:37","64.8493","102.0","215.56","486","60.03","13"
"04/21/12 16:38:36","64.857","97.4","216.12","469","59.96","13"
"04/21/12 16:43:36","64.8644","93.0","216.28","446","60.0","13"
"04/21/12 16:48:36","64.8715","88.4","216.29","428","60.03","13"
"04/21/12 16:53:36","64.8782","83.8","216.05","410","60.0","13"
"04/21/12 16:58:38","64.8845","78.7","215.44","387","60.0","13"
"04/21/12 17:03:37","64.8904","73.8","215.83","367","60.0","12"
"04/21/12 17:08:37","64.896","69.1","215.44","348","60.03","12"
"04/21/12 17:13:36","64.9012","64.1","215.66","324","60.03","11"
"04/21/12 17:18:37","64.9057","47.1","215.42","395","60.03","11"
"04/21/12 17:23:36","64.9096","45.1","215.58","121","60.07","11"
"04/21/12 17:28:37","64.9133","48.2","214.86","261","60.03","11"
"04/21/12 17:33:37","64.917","49.1","215.62","362","60.03","11"
"04/21/12 17:38:36","64.9201","43.5","215.61","267","60.0","11"
"04/21/12 17:43:37","64.9231","30.1","215.17","185","60.07","10"
"04/21/12 17:48:36","64.9256","27.0","214.94","139","60.03","10"
"04/21/12 17:53:36","64.9278","26.1","214.76","109","60.03","9"
"04/21/12 17:58:37","64.9297","13.8","214.93","37","60.03","9"
"04/21/12 18:03:36","64.9312","10.6","214.95","20","60.0","9"
"04/21/12 18:08:37","64.9325","11.2","215.0","222","60.03","9"
"04/21/12 18:13:36","64.9336","4.2","215.12","227","60.03","9"
"04/21/12 18:18:37","64.9344","0.0","214.2","0","60.0","8"
"04/21/12 18:23:37","64.9351","13.0","214.72","0","60.07","8"
"04/21/12 18:28:37","64.9355","0.0","214.62","108","60.03","8"
"04/21/12 18:33:36","64.9358","13.9","214.21","62","60.0","8"
"04/21/12 18:38:37","64.936","0.0","213.82","0","60.03","7"
"04/21/12 18:48:37","64.9362","0.0","213.32","0","60.0","6"
"04/22/12 06:38:37","64.9365","0.0","213.65","0","60.03","1"
"04/22/12 06:43:37","64.9368","0.0","214.42","0","60.0","1"
"04/22/12 06:48:37","64.9372","1.0","213.92","226","60.03","2"
"04/22/12 06:53:37","64.9379","11.1","213.89","8","60.0","2"
"04/22/12 06:58:37","64.9387","4.7","213.77","270","60.03","3"
"04/22/12 07:03:37","64.9398","14.1","212.99","121","60.0","3"
"04/22/12 07:08:37","64.9409","15.9","214.45","141","60.0","4"
"04/22/12 07:13:36","64.9422","14.7","214.01","20","60.03","5"
"04/22/12 07:18:36","64.9435","31.2","214.06","30","60.0","5"
"04/22/12 07:23:36","64.9452","30.1","214.53","132","60.0","6"
"04/22/12 07:28:36","64.9471","24.0","214.37","118","60.03","6"
"04/22/12 07:33:37","64.9495","36.4","214.25","136","60.03","6"
"04/22/12 07:38:38","64.9524","35.7","213.59","133","60.03","7"
"04/22/12 07:43:37","64.9558","37.6","213.85","348","60.03","8"
"04/22/12 07:48:36","64.9594","41.6","214.61","372","60.0","9"
"04/22/12 07:53:36","64.963","43.8","214.14","175","60.03","9"
"04/22/12 07:58:36","64.9658","27.6","213.08","116","59.96","9"
"04/22/12 08:03:37","64.9681","33.2","213.06","128","60.0","10"
"04/22/12 08:08:38","64.9706","28.2","213.43","173","60.0","10"
"04/22/12 08:13:38","64.9732","42.6","213.28","143","60.03","10"
"04/22/12 08:18:37","64.9767","66.9","214.05","284","60.03","10"
"04/22/12 08:23:37","64.9807","45.0","214.21","306","60.0","11"
"04/22/12 08:28:38","64.9864","79.1","214.3","389","60.0","11"
"04/22/12 08:33:38","64.9934","97.1","214.82","471","60.0","12"
"04/22/12 08:38:37","65.0008","99.8","215.45","478","60.03","13"
"04/22/12 08:43:37","65.0088","106.1","215.67","506","60.03","14"
"04/22/12 08:48:36","65.0172","109.0","215.36","514","60.0","15"
"04/22/12 08:53:37","65.0258","113.3","216.4","534","60.03","16"
"04/22/12 08:58:38","65.0349","119.5","216.71","559","60.03","17"
"04/22/12 09:03:37","65.0442","121.9","215.94","572","60.0","17"
"04/22/12 09:08:37","65.0539","127.0","216.23","593","60.0","18"
"04/22/12 09:13:38","65.064","130.4","216.21","611","60.0","19"
"04/22/12 09:18:37","65.0743","133.6","216.66","624","60.0","19"
"04/22/12 09:23:37","65.0848","137.0","217.07","637","60.03","19"
"04/22/12 09:28:38","65.0956","139.6","217.58","647","60.0","20"
"04/22/12 09:33:36","65.1066","142.9","217.33","658","60.0","20"
"04/22/12 09:38:38","65.1179","145.7","217.64","673","60.03","21"
"04/22/12 09:43:37","65.1294","148.4","217.05","684","60.03","22"
"04/22/12 09:48:37","65.1409","150.4","217.28","695","60.03","23"
"04/22/12 09:53:37","65.1528","152.8","217.15","703","60.03","24"
"04/22/12 09:58:38","65.1648","155.1","217.48","710","60.03","25"
"04/22/12 10:03:37","65.177","158.2","217.21","725","60.03","25"
"04/22/12 10:08:38","65.1894","159.5","217.29","731","60.03","26"
"04/22/12 10:13:38","65.2019","162.7","216.82","748","60.03","27"
"04/22/12 10:18:38","65.2147","166.1","216.59","757","60.03","27"
"04/22/12 10:23:36","65.2277","168.8","217.75","768","60.03","27"
"04/22/12 10:28:38","65.2409","168.2","218.58","763","60.03","28"
"04/22/12 10:33:36","65.254","169.1","218.17","773","60.03","29"
"04/22/12 10:38:36","65.2672","172.6","218.1","786","60.0","29"
"04/22/12 10:43:38","65.2808","173.2","218.66","785","60.03","30"
"04/22/12 10:48:37","65.2944","175.6","218.84","797","60.0","30"
"04/22/12 10:53:37","65.3082","179.3","218.64","808","60.0","30"
"04/22/12 10:58:37","65.3222","180.0","218.78","815","60.03","30"
"04/22/12 11:03:37","65.3364","182.9","219.1","820","60.03","30"
"04/22/12 11:08:36","65.3504","182.7","219.45","821","60.03","30"
"04/22/12 11:13:37","65.3648","185.0","219.31","834","60.0","31"
"04/22/12 11:18:36","65.3793","190.4","218.53","857","60.03","30"
"04/22/12 11:23:37","65.3935","188.0","218.86","846","60.03","30"
"04/22/12 11:28:38","65.408","167.9","218.74","764","60.0","30"
"04/22/12 11:33:37","65.4216","166.6","218.59","759","60.03","29"
"04/22/12 11:38:38","65.4358","187.0","218.34","843","60.0","30"
"04/22/12 11:43:36","65.4506","192.2","218.53","864","60.03","28"
"04/22/12 11:48:38","65.4657","196.0","218.51","881","60.07","27"
"04/22/12 11:53:37","65.481","196.2","218.67","879","60.0","27"
"04/22/12 11:58:36","65.4962","195.7","218.87","879","60.03","27"
"04/22/12 12:03:38","65.5116","195.9","218.45","876","60.03","28"
"04/22/12 12:08:37","65.5267","195.4","219.09","878","60.07","28"
"04/22/12 12:13:37","65.5419","196.3","218.87","878","60.0","28"
"04/22/12 12:18:38","65.5572","196.3","219.46","873","60.03","27"
"04/22/12 12:23:36","65.5724","196.3","219.29","873","60.0","28"
"04/22/12 12:28:38","65.5878","196.1","218.44","883","60.03","28"
"04/22/12 12:33:36","65.603","196.4","219.14","885","60.03","27"
"04/22/12 12:38:37","65.6183","196.4","218.72","880","60.03","27"
"04/22/12 12:43:37","65.6337","196.0","219.16","878","60.03","26"
"04/22/12 12:48:37","65.6489","196.3","218.2","885","60.03","26"
"04/22/12 12:53:38","65.6643","196.3","218.48","884","60.0","26"
"04/22/12 12:58:37","65.6795","196.5","219.11","882","60.03","26"
"04/22/12 13:03:36","65.6948","195.8","219.21","882","60.03","26"
"04/22/12 13:08:38","65.7102","195.2","218.91","880","60.03","25"
"04/22/12 13:13:36","65.7252","193.0","218.88","869","60.0","26"
"04/22/12 13:18:36","65.7403","195.5","219.35","873","60.0","25"
"04/22/12 13:23:37","65.7556","192.9","219.57","870","60.07","25"
"04/22/12 13:28:36","65.7705","192.0","219.89","867","60.03","25"
"04/22/12 13:33:38","65.7855","190.9","219.95","855","60.03","25"
"04/22/12 13:38:36","65.8003","190.9","220.12","852","60.0","25"
"04/22/12 13:43:36","65.8151","189.5","220.1","847","60.03","25"
"04/22/12 13:48:36","65.8298","187.8","219.53","841","60.03","24"
"04/22/12 13:53:38","65.8445","187.4","219.65","846","60.03","24"
"04/22/12 13:58:37","65.859","184.7","219.47","832","60.0","24"
"04/22/12 14:03:38","65.8734","185.2","217.73","835","60.03","24"
"04/22/12 14:08:36","65.8877","183.3","217.55","831","60.07","24"
"04/22/12 14:13:38","65.902","181.3","217.86","821","60.0","23"
"04/22/12 14:18:36","65.9159","178.6","217.55","814","60.07","24"
"04/22/12 14:23:36","65.9297","177.1","217.8","807","60.03","24"
"04/22/12 14:28:38","65.9436","175.4","217.62","802","60.03","24"
"04/22/12 14:33:37","65.9571","173.9","217.1","796","60.03","23"
"04/22/12 14:38:38","65.9706","171.6","217.14","779","60.0","23"
"04/22/12 14:43:37","65.9838","169.1","217.93","774","60.0","23"
"04/22/12 14:48:38","65.9969","167.2","217.35","761","60.0","23"
"04/22/12 14:53:38","66.0099","165.0","217.77","758","60.03","23"
"04/22/12 14:58:37","66.0226","162.3","217.55","740","60.03","23"
"04/22/12 15:03:36","66.0352","161.2","218.25","738","60.03","23"
"04/22/12 15:08:37","66.0475","158.5","217.53","723","60.0","22"
"04/22/12 15:13:37","66.0598","154.9","216.83","714","60.03","22"
"04/22/12 15:18:38","66.0718","152.5","217.62","699","60.03","22"
"04/22/12 15:23:37","66.0835","150.1","217.22","690","60.03","21"
"04/22/12 15:28:38","66.095","146.8","217.23","677","60.03","21"
"04/22/12 15:33:37","66.1063","142.5","216.52","661","60.0","22"
"04/22/12 15:38:38","66.1173","139.8","216.57","652","60.03","21"
"04/22/12 15:43:37","66.1281","137.0","216.35","639","60.03","21"
"04/22/12 15:48:37","66.1386","133.5","216.62","621","60.0","21"
"04/22/12 15:53:38","66.1489","129.2","216.97","604","59.96","20"
"04/22/12 15:58:36","66.1588","125.2","216.55","586","60.03","20"
"04/22/12 16:03:38","66.1685","121.7","216.64","569","60.0","20"
"04/22/12 16:08:37","66.1778","118.2","216.92","560","60.03","20"
"04/22/12 16:13:38","66.1869","114.5","216.47","541","60.0","20"
"04/22/12 16:18:36","66.1956","110.2","216.88","521","60.03","20"
"04/22/12 16:23:38","66.2041","106.4","216.09","508","60.03","19"
"04/22/12 16:28:36","66.2122","103.1","216.43","490","60.0","18"
"04/22/12 16:33:37","66.22","98.8","215.79","473","60.03","18"
"04/22/12 16:38:37","66.2275","93.7","216.25","456","60.03","18"
"04/22/12 16:43:37","66.2346","89.3","216.31","435","60.03","18"
"04/22/12 16:48:38","66.2415","84.7","215.58","414","60.03","18"
"04/22/12 16:53:37","66.2479","80.4","215.42","395","60.03","18"
"04/22/12 16:58:37","66.254","76.1","215.86","376","60.03","17"
"04/22/12 17:03:37","66.2597","71.3","216.16","356","60.0","17"
"04/22/12 17:08:37","66.2651","67.0","215.31","336","60.0","17"
"04/22/12 17:13:37","66.2701","61.9","215.54","314","60.0","17"
"04/22/12 17:18:37","66.2741","44.7","214.96","313","60.03","17"
"04/22/12 17:23:37","66.278","65.1","215.4","180","60.03","17"
"04/22/12 17:28:37","66.2818","45.9","214.8","235","60.0","17"
"04/22/12 17:33:37","66.2854","48.2","215.18","285","60.03","17"
"04/22/12 17:38:37","66.2885","33.3","215.82","266","60.03","17"
"04/22/12 17:43:38","66.2913","29.8","215.19","234","60.0","16"
"04/22/12 17:48:37","66.2938","26.8","215.09","192","60.03","16"
"04/22/12 17:53:38","66.296","35.1","214.76","215","60.03","15"
"04/22/12 17:58:38","66.2978","16.8","214.59","100","60.03","15"
"04/22/12 18:03:37","66.2994","24.6","214.46","116","60.03","15"
"04/22/12 18:08:37","66.3007","13.3","214.14","66","60.0","15"
"04/22/12 18:13:37","66.3017","15.2","214.18","152","60.03","15"
"04/22/12 18:18:37","66.3025","13.5","214.68","6","60.0","14"
"04/22/12 18:23:38","66.3032","0.3","214.05","257","60.03","14"
"04/22/12 18:28:38","66.3036","11.1","213.67","1","60.03","13"
"04/22/12 18:33:37","66.304","10.9","214.06","1","60.0","13"
"04/22/12 18:38:38","66.3043","0.0","213.9","0","60.0","13"
"04/22/12 18:43:38","66.3045","6.6","213.67","201","60.03","13"
"04/22/12 18:48:36","66.3047","0.0","214.3","0","60.03","12"
"04/22/12 18:53:37","66.3048","0.0","214.02","0","60.03","11"
"04/22/12 18:58:36","66.3048","0.0","213.36","0","60.03","11"
"04/22/12 19:03:40","66.3048","12.1","213.35","8","60.0","10"
"04/22/12 19:08:38","66.3048","0.0","212.95","0","60.0","10"
"04/22/12 19:13:40","66.3048","0.0","213.55","0","60.0","10"
"04/23/12 06:38:38","66.305","0.0","213.46","0","60.0","1"
"04/23/12 06:43:38","66.3052","14.0","213.4","53","60.03","1"
"04/23/12 06:48:38","66.3055","14.2","213.1","78","60.03","2"
"04/23/12 06:53:38","66.306","0.0","213.7","0","60.0","2"
"04/23/12 06:58:37","66.3066","0.0","213.0","258","60.03","3"
"04/23/12 07:03:38","66.3075","17.1","212.49","33","60.03","3"
"04/23/12 07:08:38","66.3087","17.0","213.23","200","60.03","4"
"04/23/12 07:13:38","66.3101","30.3","214.23","179","60.03","4"
"04/23/12 07:18:37","66.3119","24.8","214.29","35","60.03","5"
"04/23/12 07:23:38","66.314","33.7","213.76","262","60.03","5"
"04/23/12 07:28:37","66.3165","39.1","214.0","235","60.03","5"
"04/23/12 07:33:37","66.3193","37.2","214.27","195","60.0","5"
"04/23/12 07:38:38","66.3227","37.6","213.96","242","60.03","6"
"04/23/12 07:43:37","66.3262","46.3","214.05","235","60.03","6"
"04/23/12 07:48:37","66.3301","40.5","214.53","348","60.03","6"
"04/23/12 07:53:37","66.3339","62.3","215.31","328","60.0","6"
"04/23/12 07:58:36","66.3378","44.3","215.08","355","60.03","7"
"04/23/12 08:03:36","66.3416","47.5","215.21","382","60.0","7"
"04/23/12 08:08:37","66.3462","71.8","215.57","359","60.03","8"
"04/23/12 08:13:38","66.3519","77.0","214.11","384","60.03","8"
"04/23/12 08:18:37","66.3582","81.9","214.43","404","60.03","8"
"04/23/12 08:23:38","66.3647","87.1","214.98","426","60.0","9"
"04/23/12 08:28:37","66.3716","91.3","215.3","442","60.03","9"
"04/23/12 08:33:37","66.3788","95.7","215.65","462","60.03","9"
"04/23/12 08:38:38","66.3865","100.5","216.23","483","60.0","10"
"04/23/12 08:43:37","66.3945","105.5","216.55","499","60.03","11"
"04/23/12 08:48:37","66.403","110.3","217.04","524","60.03","11"
"04/23/12 08:53:38","66.4118","114.8","215.57","544","60.03","11"
"04/23/12 08:58:37","66.4208","119.3","216.45","556","60.07","13"
"04/23/12 09:03:38","66.4303","123.3","216.76","577","60.0","13"
"04/23/12 09:08:37","66.44","126.8","216.06","594","60.03","14"
"04/23/12 09:13:38","66.45","130.5","216.99","609","60.03","15"
"04/23/12 09:18:38","66.4604","134.0","217.17","624","60.03","16"
"04/23/12 09:23:37","66.4708","137.9","217.65","641","60.0","17"
"04/23/12 09:28:38","66.4818","142.2","217.75","653","60.03","17"
"04/23/12 09:33:38","66.4929","145.3","217.54","671","60.03","17"
"04/23/12 09:38:37","66.5043","148.4","217.01","683","60.0","17"
"04/23/12 09:43:37","66.516","151.8","217.79","696","60.03","18"
"04/23/12 09:48:38","66.5281","155.5","217.0","716","60.03","18"
"04/23/12 09:53:37","66.5402","157.8","217.19","724","60.03","18"
"04/23/12 09:58:37","66.5527","160.0","217.08","735","60.03","19"
"04/23/12 10:03:38","66.5652","164.0","217.73","747","60.03","19"
"04/23/12 10:08:37","66.5782","166.7","217.56","760","60.03","19"
"04/23/12 10:13:38","66.5912","168.5","217.8","767","60.03","20"
"04/23/12 10:18:38","66.6044","170.1","217.12","786","60.0","20"
"04/23/12 10:23:38","66.6179","174.2","217.26","797","60.03","20"
"04/23/12 10:28:37","66.6314","175.3","216.94","800","60.03","20"
"04/23/12 10:33:37","66.6451","176.4","217.32","798","60.0","21"
"04/23/12 10:38:38","66.659","179.0","217.01","813","60.0","22"
"04/23/12 10:43:38","66.673","180.8","216.91","825","60.03","22"
"04/23/12 10:48:37","66.6872","182.3","217.81","831","60.03","22"
"04/23/12 10:53:37","66.7014","182.6","217.57","829","60.0","23"
"04/23/12 10:58:37","66.7158","185.5","218.19","838","60.03","23"
"04/23/12 11:03:38","66.7303","186.6","218.37","843","60.0","24"
"04/23/12 11:08:37","66.7448","187.1","218.77","845","60.03","24"
"04/23/12 11:13:38","66.7594","189.0","218.22","851","60.0","24"
"04/23/12 11:18:37","66.7742","190.3","218.15","862","60.03","24"
"04/23/12 11:23:38","66.7891","192.1","219.3","860","60.0","25"
"04/23/12 11:28:38","66.8041","192.7","219.09","872","60.03","25"
"04/23/12 11:33:37","66.8191","194.5","218.55","876","60.0","25"
"04/23/12 11:38:38","66.8344","195.1","218.52","885","60.0","25"
"04/23/12 11:43:38","66.8495","195.2","218.6","875","60.03","26"
"04/23/12 11:48:38","66.8648","196.2","218.35","884","60.03","25"
"04/23/12 11:53:37","66.88","195.6","218.33","883","60.03","25"
"04/23/12 11:58:37","66.8953","197.0","218.6","880","60.03","24"
"04/23/12 12:03:37","66.9106","196.2","217.97","885","60.03","24"
"04/23/12 12:08:37","66.9259","196.2","216.85","893","60.03","23"
"04/23/12 12:13:37","66.9412","196.3","218.16","885","60.03","23"
"04/23/12 12:23:38","66.9719","196.2","217.54","885","60.0","23"
"04/23/12 12:28:37","66.9871","196.5","218.58","883","60.0","23"
"04/23/12 12:33:37","67.0023","196.1","217.86","886","60.03","23"
"04/23/12 12:38:37","67.0177","195.6","218.78","882","60.0","23"
"04/23/12 12:43:38","67.033","196.2","218.44","884","60.0","22"
"04/23/12 12:48:37","67.0483","196.6","218.19","886","60.03","22"
"04/23/12 12:53:38","67.0637","195.9","217.68","881","60.03","22"
"04/23/12 12:58:38","67.0789","196.2","218.14","884","60.07","22"
"04/23/12 13:03:39","67.0942","196.3","218.57","883","60.03","22"
"04/23/12 13:08:38","67.1095","195.7","218.55","887","60.0","22"
"04/23/12 13:13:37","67.1248","195.8","218.1","879","60.0","22"
"04/23/12 13:18:38","67.1401","196.2","218.1","885","60.03","22"
"04/23/12 13:23:38","67.1554","196.2","218.27","884","60.0","22"
"04/23/12 13:28:37","67.1707","195.5","217.9","884","60.03","23"
"04/23/12 13:33:38","67.186","196.4","218.14","885","60.0","22"
"04/23/12 13:38:37","67.2011","193.2","219.46","871","60.03","23"
"04/23/12 13:43:38","67.2163","193.5","219.31","864","60.0","22"
"04/23/12 13:48:38","67.2313","192.0","219.13","864","60.03","22"
"04/23/12 13:53:38","67.2462","190.7","219.06","861","60.03","22"
"04/23/12 13:58:38","67.2611","190.1","217.93","862","60.07","22"
"04/23/12 14:03:38","67.2758","188.7","217.95","856","60.03","22"
"04/23/12 14:08:38","67.2905","188.8","217.96","852","60.03","20"
"04/23/12 14:13:38","67.305","186.7","218.4","842","60.03","20"
"04/23/12 14:18:37","67.3195","184.6","218.79","833","60.03","20"
"04/23/12 14:23:37","67.3338","181.9","218.59","823","60.03","20"
"04/23/12 14:28:38","67.3479","179.3","218.71","812","60.03","20"
"04/23/12 14:33:38","67.3617","176.7","218.7","800","60.03","20"
"04/23/12 14:38:37","67.3754","174.2","218.49","793","60.03","20"
"04/23/12 14:43:37","67.3888","172.1","219.08","783","60.03","20"
"04/23/12 14:48:37","67.4022","170.7","219.6","770","60.03","20"
"04/23/12 14:53:37","67.4153","167.5","219.37","759","60.0","20"
"04/23/12 14:58:38","67.4283","164.0","218.57","745","60.03","20"
"04/23/12 15:03:37","67.4409","161.1","219.1","731","60.0","21"
"04/23/12 15:08:37","67.4533","156.6","219.06","713","60.0","22"
"04/23/12 15:13:38","67.4655","154.9","218.12","709","60.0","22"
"04/23/12 15:18:37","67.4774","152.0","218.64","696","60.03","22"
"04/23/12 15:23:38","67.4891","148.8","218.59","682","60.03","23"
"04/23/12 15:28:37","67.5006","146.0","218.05","672","60.0","23"
"04/23/12 15:33:38","67.5117","143.2","218.0","654","60.0","23"
"04/23/12 15:38:38","67.5228","138.5","217.67","641","60.03","23"
"04/23/12 15:43:37","67.5334","135.9","217.95","630","60.0","23"
"04/23/12 15:48:38","67.5439","132.6","217.83","612","60.0","23"
"04/23/12 15:53:38","67.554","129.3","218.23","600","60.03","23"
"04/23/12 15:58:37","67.5639","125.2","217.87","579","60.03","23"
"04/23/12 16:03:38","67.5735","122.1","217.15","567","60.03","22"
"04/23/12 16:08:37","67.5829","118.3","216.69","556","60.03","22"
"04/23/12 16:13:37","67.5919","113.8","216.8","537","60.0","22"
"04/23/12 16:18:38","67.6007","109.1","216.2","517","60.0","22"
"04/23/12 16:23:38","67.6089","105.8","216.28","503","60.0","22"
"04/23/12 16:28:38","67.617","101.6","216.52","487","60.0","21"
"04/23/12 16:33:37","67.6248","97.8","216.9","470","60.0","21"
"04/23/12 16:38:37","67.6322","94.0","217.16","452","60.03","20"
"04/23/12 16:43:38","67.6394","89.3","216.45","435","60.03","20"
"04/23/12 16:48:37","67.6462","84.9","216.44","414","60.0","20"
"04/23/12 16:53:38","67.6526","80.4","216.65","394","60.03","19"
"04/23/12 16:58:37","67.6587","75.9","216.64","375","60.03","19"
"04/23/12 17:03:38","67.6644","71.5","216.78","356","60.03","18"
"04/23/12 17:08:39","67.6698","67.0","216.08","331","60.0","18"
"04/23/12 17:13:38","67.6747","61.6","215.97","315","60.03","18"
"04/23/12 17:18:38","67.6789","53.1","215.42","352","60.03","18"
"04/23/12 17:28:38","67.6865","49.8","216.0","238","60.03","17"
"04/23/12 17:33:38","67.69","47.1","216.19","185","60.03","17"
"04/23/12 17:38:38","67.6932","33.3","216.0","174","60.03","17"
"04/23/12 17:43:38","67.696","38.9","216.0","77","60.03","17"
"04/23/12 17:48:37","67.6984","34.2","215.89","173","60.0","17"
"04/23/12 17:53:37","67.7005","35.7","215.16","56","60.0","16"
"04/23/12 17:58:37","67.7024","24.1","214.82","254","60.03","15"
"04/23/12 18:03:38","67.7039","19.0","215.66","18","60.03","15"
"04/23/12 18:08:38","67.7052","21.7","215.01","67","60.03","15"
"04/23/12 18:13:38","67.7062","13.0","214.81","34","60.03","14"
"04/23/12 18:18:37","67.707","6.5","214.49","113","60.0","13"
"04/23/12 18:23:38","67.7077","11.9","214.61","0","60.03","13"
"04/23/12 18:28:38","67.7081","0.0","214.67","0","60.07","13"
"04/23/12 18:33:38","67.7085","14.6","214.15","0","60.0","13"
"04/23/12 18:38:38","67.7088","7.7","213.36","123","60.03","13"
"04/23/12 18:43:38","67.709","0.0","213.85","0","60.0","13"
"04/23/12 18:48:37","67.7092","14.2","213.67","1","60.03","12"
"04/24/12 06:38:37","67.7094","0.0","213.58","0","60.03","6"
"04/24/12 06:43:41","67.7096","13.7","215.46","66","60.03","6"
"04/24/12 06:48:37","67.7099","0.0","215.02","0","60.07","6"
"04/24/12 06:53:38","67.7103","0.0","214.4","0","60.07","7"
"04/24/12 06:58:37","67.7108","9.2","214.13","0","60.03","7"
"04/24/12 07:03:37","67.7117","12.2","214.36","5","60.0","7"
"04/24/12 07:08:38","67.7127","14.2","215.06","10","60.0","8"
"04/24/12 07:13:37","67.714","11.0","214.68","49","60.03","8"
"04/24/12 07:18:37","67.7156","23.8","215.05","58","60.0","9"
"04/24/12 07:23:37","67.7176","18.5","215.56","274","60.03","9"
"04/24/12 07:28:38","67.7199","27.9","214.85","97","60.03","9"
"04/24/12 07:33:38","67.7225","40.6","215.0","224","60.03","9"
"04/24/12 07:38:38","67.7254","45.5","215.04","346","60.03","10"
"04/24/12 07:43:38","67.7287","38.0","214.86","123","60.0","10"
"04/24/12 07:48:37","67.7323","62.4","214.99","340","60.03","11"
"04/24/12 07:53:39","67.7361","54.8","215.03","381","60.03","11"
"04/24/12 07:58:37","67.74","57.7","214.94","225","60.03","11"
"04/24/12 08:03:37","67.7438","53.1","214.91","144","60.0","11"
"04/24/12 08:08:37","67.7483","68.9","215.27","345","60.03","12"
"04/24/12 08:13:37","67.7539","73.6","215.97","368","60.0","12"
"04/24/12 08:18:37","67.7597","79.1","215.63","384","60.03","13"
"04/24/12 08:23:38","67.7661","83.9","215.74","409","60.0","13"
"04/24/12 08:28:38","67.7728","87.6","215.94","424","60.03","13"
"04/24/12 08:33:39","67.7798","92.5","216.54","443","60.03","13"
"04/24/12 08:38:38","67.7872","97.4","216.62","468","60.03","14"
"04/24/12 08:43:38","67.795","107.3","217.57","503","60.0","14"
"04/24/12 08:48:38","67.7987","47.6","215.19","330","60.03","14"
"04/24/12 08:53:37","67.8018","41.4","214.72","158","60.03","13"
"04/24/12 08:58:39","67.8042","35.5","213.98","106","60.03","13"
"04/24/12 09:03:38","67.8071","43.8","214.01","187","60.03","13"
"04/24/12 09:08:37","67.81","32.2","213.79","309","60.03","13"
"04/24/12 09:13:38","67.8131","37.3","214.22","100","60.03","13"
"04/24/12 09:18:38","67.818","85.3","215.61","415","60.0","13"
"04/24/12 09:23:37","67.823","44.5","214.48","371","60.03","13"
"04/24/12 09:28:38","67.8269","55.1","214.89","377","60.0","13"
"04/24/12 09:33:39","67.8307","51.8","214.3","343","60.0","13"
"04/24/12 09:38:39","67.835","67.0","214.82","340","60.03","13"
"04/24/12 09:43:37","67.8403","70.0","214.88","351","60.03","14"
"04/24/12 09:48:38","67.8467","83.0","215.59","406","60.03","15"
"04/24/12 09:53:38","67.8554","104.7","215.88","500","60.03","15"
"04/24/12 09:58:38","67.8632","105.6","215.83","500","60.0","16"
"04/24/12 10:03:39","67.87","82.4","214.95","401","60.0","16"
"04/24/12 10:08:38","67.8778","103.2","215.73","490","60.03","17"
"04/24/12 10:18:37","67.8928","95.6","216.23","461","60.0","17"
"04/24/12 10:23:38","67.8998","61.4","214.83","314","60.03","17"
"04/24/12 10:28:39","67.9067","129.6","216.19","601","60.0","18"
"04/24/12 10:33:39","67.9156","70.2","215.83","348","60.0","17"
"04/24/12 10:38:38","67.9241","88.1","216.02","430","60.03","18"
"04/24/12 10:43:38","67.9316","77.2","215.49","380","60.03","17"
"04/24/12 10:48:38","67.937","66.5","214.61","336","60.03","17"
"04/24/12 10:53:37","67.9426","81.4","215.26","397","60.0","17"
"04/24/12 10:58:38","67.9495","112.7","215.71","534","60.03","17"
"04/24/12 11:03:38","67.9593","96.3","215.91","465","60.03","17"
"04/24/12 11:08:37","67.9687","156.1","216.33","719","60.03","18"
"04/24/12 11:13:39","67.9757","71.4","214.58","358","60.0","18"
"04/24/12 11:18:38","67.9806","36.6","213.42","124","60.0","18"
"04/24/12 11:23:38","67.9851","135.8","215.96","636","60.03","17"
"04/24/12 11:28:37","67.998","102.7","215.14","494","60.03","19"
"04/24/12 11:33:38","68.005","66.7","214.39","339","60.03","18"
"04/24/12 11:38:38","68.0133","188.0","217.94","850","60.03","19"
"04/24/12 11:43:37","68.0191","50.6","214.1","161","60.0","18"
"04/24/12 11:48:38","68.0232","57.8","214.24","304","60.03","18"
"04/24/12 11:53:39","68.0332","83.2","215.48","409","60.03","19"
"04/24/12 11:58:38","68.0364","0.0","213.45","0","60.0","18"
"04/24/12 12:03:38","68.0408","196.1","218.93","885","60.03","20"
"04/24/12 12:08:39","68.0553","185.4","218.12","839","60.0","23"
"04/24/12 12:13:38","68.0689","193.4","218.85","870","60.07","25"
"04/24/12 12:18:39","68.0787","71.2","215.62","358","60.03","24"
"04/24/12 12:23:39","68.0845","75.5","215.37","376","60.07","23"
"04/24/12 12:28:39","68.0901","76.5","215.5","378","60.03","22"
"04/24/12 12:33:38","68.0962","65.2","215.33","329","60.03","22"
"04/24/12 12:38:38","68.1047","193.7","219.94","871","60.03","22"
"04/24/12 12:43:39","68.1196","195.5","218.48","880","60.0","24"
"04/24/12 12:48:39","68.1349","195.8","218.86","880","60.03","25"
"04/24/12 12:53:39","68.1489","197.6","219.35","869","60.03","25"
"04/24/12 12:58:39","68.1607","94.7","214.65","460","60.03","24"
"04/24/12 13:03:38","68.168","144.6","217.72","665","60.03","22"
"04/24/12 13:08:39","68.1809","131.8","216.97","612","60.03","23"
"04/24/12 13:13:37","68.1945","196.0","218.68","879","60.0","23"
"04/24/12 13:18:38","68.2099","195.8","219.35","882","60.03","23"
"04/24/12 13:23:39","68.2252","196.6","219.0","880","60.03","24"
"04/24/12 13:28:38","68.2404","194.6","219.14","873","60.03","24"
"04/24/12 13:33:39","68.2556","193.1","218.56","861","60.0","25"
"04/24/12 13:38:38","68.2705","192.3","218.86","869","60.03","25"
"04/24/12 13:43:39","68.2856","192.8","219.13","868","60.03","24"
"04/24/12 13:48:38","68.3004","189.3","218.96","857","60.03","24"
"04/24/12 13:53:38","68.3151","188.1","219.45","841","60.03","24"
"04/24/12 13:58:38","68.3296","185.7","218.9","838","60.0","24"
"04/24/12 14:03:37","68.3441","184.7","218.39","836","60.03","24"
"04/24/12 14:08:38","68.3585","184.9","219.11","835","60.03","24"
"04/24/12 14:13:39","68.373","183.1","218.73","828","60.0","23"
"04/24/12 14:18:37","68.3871","180.7","218.32","815","60.03","23"
"04/24/12 14:23:38","68.4012","178.8","218.47","811","60.0","23"
"04/24/12 14:28:38","68.4151","177.6","218.41","803","60.03","23"
"04/24/12 14:33:37","68.4288","175.9","218.93","799","60.03","22"
"04/24/12 14:38:38","68.4424","173.1","218.45","782","60.0","22"
"04/24/12 14:43:39","68.4558","169.5","217.25","773","60.03","22"
"04/24/12 14:48:38","68.4689","167.4","217.63","765","60.0","22"
"04/24/12 14:53:37","68.4818","164.7","217.05","754","60.0","22"
"04/24/12 14:58:38","68.4945","162.6","217.04","742","60.03","22"
"04/24/12 15:03:39","68.5072","161.3","217.56","737","60.0","22"
"04/24/12 15:08:38","68.5195","159.2","218.3","724","60.0","21"
"04/24/12 15:13:39","68.5319","156.5","217.71","716","60.0","20"
"04/24/12 15:18:37","68.5438","153.8","217.65","707","60.03","20"
"04/24/12 15:23:37","68.5557","152.1","217.44","697","60.0","20"
"04/24/12 15:28:39","68.5673","147.1","217.77","679","60.03","19"
"04/24/12 15:33:39","68.5787","145.4","216.86","665","60.03","20"
"04/24/12 15:38:39","68.5899","147.0","217.58","677","60.0","20"
"04/24/12 15:43:37","68.5996","82.9","214.69","406","60.0","19"
"04/24/12 15:48:38","68.6081","108.3","215.44","517","60.03","19"
"04/24/12 15:53:38","68.6163","138.0","217.23","641","60.0","19"
"04/24/12 15:58:38","68.6266","124.9","217.12","587","60.03","19"
"04/24/12 16:03:39","68.6337","60.7","214.96","314","60.0","19"
"04/24/12 16:08:38","68.6419","130.1","216.51","605","60.03","19"
"04/24/12 16:13:38","68.6489","55.7","214.9","392","60.0","18"
"04/24/12 16:18:39","68.6522","44.1","214.0","230","60.0","18"
"04/24/12 16:23:38","68.656","45.5","214.48","84","60.03","17"
"04/24/12 16:28:38","68.6598","48.8","213.95","157","60.0","17"
"04/24/12 16:33:39","68.6641","109.6","216.21","521","60.0","17"
"04/24/12 16:38:39","68.6688","79.5","215.01","389","60.0","17"
"04/24/12 16:43:38","68.6729","41.7","214.37","276","60.0","17"
"04/24/12 16:48:37","68.6776","99.7","215.71","478","60.0","17"
"04/24/12 16:53:39","68.6853","93.9","215.58","455","60.0","17"
"04/24/12 16:58:37","68.6915","92.2","216.51","445","60.03","17"
"04/24/12 17:03:38","68.698","71.2","216.22","356","60.03","18"
"04/24/12 17:08:38","68.7035","72.8","215.8","361","60.03","17"
"04/24/12 17:13:39","68.7093","71.6","215.59","360","60.03","18"
"04/24/12 17:18:38","68.7136","59.7","215.57","332","60.03","17"
"04/24/12 17:23:38","68.7175","43.4","214.58","410","60.0","17"
"04/24/12 17:28:37","68.7204","13.3","213.97","4","60.03","17"
"04/24/12 17:33:39","68.7218","23.6","213.44","230","60.03","17"
"04/24/12 17:38:38","68.7239","38.1","214.49","215","60.03","16"
"04/24/12 17:43:37","68.7262","38.1","215.09","199","60.03","16"
"04/24/12 17:48:38","68.7285","20.1","214.46","29","60.03","16"
"04/24/12 17:53:38","68.7301","13.3","214.1","83","60.03","16"
"04/24/12 17:58:37","68.7312","16.9","213.59","8","60.03","15"
"04/24/12 18:03:38","68.7331","26.1","214.29","73","60.03","15"
"04/24/12 18:08:38","68.7355","27.2","215.21","173","60.0","15"
"04/24/12 18:13:37","68.7378","30.2","214.7","263","60.03","15"
"04/24/12 18:18:38","68.7398","14.3","214.41","110","60.03","16"
"04/24/12 18:23:39","68.7418","24.5","213.83","15","60.03","16"
"04/24/12 18:28:39","68.7433","13.9","213.87","12","60.03","16"
"04/24/12 18:33:39","68.7447","15.8","213.71","30","60.03","16"
"04/24/12 18:38:37","68.7459","16.3","213.55","2","60.03","16"
"04/24/12 18:43:39","68.7469","10.8","213.51","3","60.03","15"
"04/24/12 18:48:39","68.7476","14.1","213.76","4","60.03","15"
"04/24/12 18:53:38","68.7483","0.0","213.71","0","60.0","15"
"04/24/12 18:58:39","68.7486","0.0","213.67","0","60.03","15"
"04/24/12 19:03:38","68.749","12.2","213.14","5","60.07","15"
"04/24/12 19:08:39","68.7492","0.0","213.15","0","60.0","15"
"04/25/12 06:33:38","68.7492","11.3","214.33","2","60.0","6"
"04/25/12 06:38:38","68.7495","3.2","214.43","177","60.03","7"
"04/25/12 06:43:39","68.7501","0.0","214.19","0","60.03","8"
"04/25/12 06:48:39","68.7508","14.8","214.19","7","60.03","8"
"04/25/12 06:53:38","68.7515","11.4","214.09","1","60.0","9"
"04/25/12 06:58:39","68.7523","8.1","215.0","229","60.03","9"
"04/25/12 07:03:38","68.7533","14.4","215.61","61","60.03","9"
"04/25/12 07:08:39","68.7541","12.4","215.9","134","60.03","9"
"04/25/12 07:13:38","68.7549","1.3","214.23","0","60.03","10"
"04/25/12 07:18:39","68.7557","13.8","213.83","51","60.0","10"
"04/25/12 07:23:39","68.7564","15.2","214.0","46","60.03","10"
"04/25/12 07:28:39","68.7572","8.0","214.58","0","60.0","11"
"04/25/12 07:33:39","68.7579","13.6","214.75","2","60.03","11"
"04/25/12 07:38:38","68.7587","16.3","214.94","215","60.03","11"
"04/25/12 07:43:38","68.7598","11.6","215.75","18","60.0","11"
"04/25/12 07:48:39","68.761","23.2","214.05","269","60.03","11"
"04/25/12 07:53:38","68.7628","36.6","214.51","87","60.03","11"
"04/25/12 07:58:38","68.7689","83.9","216.7","408","60.03","12"
"04/25/12 08:03:39","68.7759","94.6","216.92","451","60.0","13"
"04/25/12 08:08:38","68.7837","107.4","217.44","508","60.0","15"
"04/25/12 08:13:39","68.7922","107.9","215.66","515","60.0","15"
"04/25/12 08:18:39","68.798","63.3","215.68","211","60.0","16"
"04/25/12 08:23:39","68.8023","72.2","216.34","359","60.0","17"
"04/25/12 08:28:39","68.8066","66.8","215.63","215","60.0","17"
"04/25/12 08:33:38","68.8112","64.2","215.99","149","60.0","17"
"04/25/12 08:38:38","68.8152","49.4","213.56","374","60.03","17"
"04/25/12 08:43:38","68.8152","35.4","213.9","93","60.03","17"
"04/25/12 08:48:39","68.8182","44.9","213.51","308","60.03","17"
"04/25/12 08:53:38","68.8212","38.9","213.88","84","60.03","16"
"04/25/12 08:58:39","68.8244","45.6","214.56","308","60.0","16"
"04/25/12 09:03:39","68.8276","37.2","214.71","294","60.0","16"
"04/25/12 09:08:38","68.8312","42.8","214.83","360","60.0","16"
"04/25/12 09:13:39","68.8355","46.1","214.73","398","60.0","16"
"04/25/12 09:18:39","68.84","52.5","214.47","147","60.0","16"
"04/25/12 09:23:39","68.8444","53.4","214.57","277","60.03","16"
"04/25/12 09:28:38","68.8481","37.6","214.12","104","60.0","16"
"04/25/12 09:33:39","68.8513","43.3","213.74","324","60.0","16"
"04/25/12 09:38:39","68.8543","35.4","213.81","185","60.03","16"
"04/25/12 09:43:39","68.857","34.8","213.2","211","60.0","16"
"04/25/12 09:48:38","68.8595","42.5","213.22","266","60.0","16"
"04/25/12 09:53:39","68.8627","39.6","214.47","127","60.0","16"
"04/25/12 09:58:38","68.8665","67.3","214.85","132","60.03","16"
"04/25/12 10:03:38","68.8709","47.3","214.29","376","60.0","17"
"04/25/12 10:08:39","68.8754","73.9","214.13","157","60.0","17"
"04/25/12 10:13:38","68.8802","69.9","214.88","352","60.0","17"
"04/25/12 10:18:38","68.8871","98.9","215.95","476","60.0","18"
"04/25/12 10:23:39","68.8955","134.4","215.76","626","60.03","19"
"04/25/12 10:28:39","68.9041","130.5","215.06","609","60.03","19"
"04/25/12 10:33:38","68.9176","175.5","217.82","794","60.0","22"
"04/25/12 10:38:39","68.9278","115.5","217.04","544","60.03","22"
"04/25/12 10:43:39","68.9398","182.9","219.56","824","60.0","24"
"04/25/12 10:48:39","68.9515","161.3","218.54","736","60.03","25"
"04/25/12 10:53:38","68.9631","141.3","218.36","649","60.03","25"
"04/25/12 10:58:39","68.9759","145.2","216.73","675","60.0","27"
"04/25/12 11:03:39","68.9893","166.2","217.67","760","60.0","28"
"04/25/12 11:08:39","69.0022","170.4","217.62","775","60.03","29"
"04/25/12 11:13:39","69.0152","152.3","217.77","702","60.0","29"
"04/25/12 11:18:38","69.0265","150.5","217.51","691","60.0","30"
"04/25/12 11:23:39","69.0361","118.9","216.33","560","60.0","29"
"04/25/12 11:28:38","69.0465","125.5","216.13","589","60.03","28"
"04/25/12 11:33:39","69.0555","144.1","216.17","668","60.0","28"
"04/25/12 11:38:39","69.0654","119.0","215.52","558","60.03","27"
"04/25/12 11:43:39","69.0753","125.1","216.09","589","60.03","27"
"04/25/12 11:48:39","69.0857","101.6","215.81","488","60.07","27"
"04/25/12 11:53:38","69.0946","105.6","216.42","499","60.03","26"
"04/25/12 11:58:39","69.1037","155.0","216.92","715","60.0","26"
"04/25/12 12:03:38","69.1164","195.9","217.62","885","60.03","27"
"04/25/12 12:08:40","69.1271","99.4","215.6","479","60.03","26"
"04/25/12 12:18:39","69.1469","146.3","216.82","673","60.0","26"
"04/25/12 12:23:38","69.1542","76.3","215.5","379","60.03","25"
"04/25/12 12:28:39","69.1639","187.8","217.76","852","60.03","25"
"04/25/12 12:33:39","69.1784","189.7","218.26","858","60.0","26"
"04/25/12 12:38:39","69.1935","196.1","217.88","883","60.0","27"
"04/25/12 12:43:39","69.2033","84.3","215.72","412","60.0","25"
"04/25/12 12:48:38","69.2091","75.4","215.6","373","60.03","24"
"04/25/12 12:53:39","69.215","71.9","215.42","361","60.0","24"
"04/25/12 12:58:38","69.2201","64.3","215.84","325","60.03","23"
"04/25/12 13:03:39","69.2254","76.7","216.04","381","60.0","22"
"04/25/12 13:08:38","69.2308","73.0","215.71","366","60.03","22"
"04/25/12 13:13:38","69.2372","92.2","216.08","444","60.03","22"
"04/25/12 13:18:39","69.2451","94.8","215.97","457","60.03","22"
"04/25/12 13:23:38","69.2528","103.0","216.91","491","60.0","22"
"04/25/12 13:28:38","69.2611","104.1","216.87","497","60.0","22"
"04/25/12 13:33:38","69.2692","102.0","217.22","484","60.03","22"
"04/25/12 13:38:39","69.2772","88.0","216.83","426","60.0","22"
"04/25/12 13:43:38","69.2824","47.7","216.27","75","60.03","21"
"04/25/12 13:48:38","69.2855","30.8","215.77","165","60.03","20"
"04/25/12 13:53:39","69.2882","31.0","215.72","230","60.03","20"
"04/25/12 13:58:38","69.2906","30.4","215.7","100","60.07","19"
"04/25/12 14:03:39","69.2936","43.4","215.55","336","60.0","19"
"04/25/12 14:08:38","69.2963","38.0","215.39","239","60.03","18"
"04/25/12 14:13:39","69.2988","34.9","215.28","72","60.0","18"
"04/25/12 14:18:39","69.3009","27.8","215.5","30","60.03","18"
"04/25/12 14:23:38","69.3029","26.1","215.48","76","60.0","17"
"04/25/12 14:28:38","69.3057","29.8","215.46","236","60.0","17"
"04/25/12 14:33:39","69.308","35.2","215.11","94","60.0","17"
"04/25/12 14:38:38","69.3099","24.5","215.02","70","60.03","17"
"04/25/12 14:43:38","69.3119","26.8","214.96","86","60.0","16"
"04/25/12 14:48:39","69.3153","71.5","215.78","354","60.03","16"
"04/25/12 14:53:38","69.3204","64.2","216.29","126","60.03","17"
"04/25/12 14:58:39","69.3237","48.4","215.12","231","60.0","16"
"04/25/12 15:03:39","69.3286","70.2","216.12","350","60.03","17"
"04/25/12 15:08:38","69.3334","63.7","215.86","323","60.03","17"
"04/25/12 15:13:39","69.3369","31.8","215.25","80","60.0","17"
"04/25/12 15:18:38","69.3395","35.4","215.23","87","60.0","17"
"04/25/12 15:23:39","69.3433","64.0","215.95","131","60.03","17"
"04/25/12 15:28:39","69.3479","42.8","215.66","381","60.03","17"
"04/25/12 15:33:39","69.352","46.6","216.22","296","60.03","17"
"04/25/12 15:38:39","69.3569","38.0","215.83","329","60.0","17"
"04/25/12 15:43:38","69.3606","31.7","215.15","92","60.0","17"
"04/25/12 15:48:40","69.363","34.8","214.76","117","60.03","17"
"04/25/12 15:53:38","69.365","22.7","215.04","155","60.0","17"
"04/25/12 15:58:39","69.3666","21.5","214.64","249","60.07","17"
"04/25/12 16:03:38","69.3677","7.0","214.9","125","60.03","16"
"04/25/12 16:08:38","69.3685","14.6","214.26","224","60.03","15"
"04/25/12 16:13:39","69.3696","10.0","214.64","0","60.03","15"
"04/25/12 16:18:38","69.3703","0.0","215.84","0","60.03","15"
"04/25/12 16:23:38","69.3708","0.0","214.57","0","60.0","15"
"04/25/12 16:28:39","69.3711","0.0","214.67","0","60.03","14"
"04/25/12 16:38:38","69.3713","0.0","214.03","0","60.0","13"
"04/25/12 16:53:42","69.3717","0.0","214.23","0","60.03","13"
"04/25/12 16:58:40","69.3721","0.0","213.94","0","60.03","13"
"04/25/12 17:03:40","69.3728","12.6","214.19","0","60.03","13"
"04/25/12 17:08:39","69.3735","15.1","214.68","0","60.03","13"
"04/25/12 17:13:38","69.3745","12.7","214.32","61","60.03","13"
"04/25/12 17:18:39","69.3753","11.1","213.45","5","60.03","13"
"04/25/12 17:23:40","69.3757","14.5","214.13","32","60.0","13"
"04/25/12 17:28:39","69.3762","14.9","213.47","0","60.03","13"
"04/26/12 07:03:49","69.3762","0.0","213.93","0","60.03","0"
"04/26/12 07:08:46","69.3763","7.3","214.54","0","60.03","1"
"04/26/12 07:13:42","69.3766","0.0","214.56","0","60.03","1"
"04/26/12 07:18:39","69.3773","14.6","214.01","8","60.03","1"
"04/26/12 07:23:39","69.3788","39.1","215.57","127","60.03","2"
"04/26/12 07:28:38","69.3808","26.1","215.0","212","60.03","2"
"04/26/12 07:33:40","69.3824","23.5","214.37","308","60.03","3"
"04/26/12 07:38:39","69.3843","24.4","215.58","136","60.0","3"
"04/26/12 07:43:40","69.3861","31.3","214.2","172","60.03","3"
"04/26/12 07:48:39","69.3876","13.1","214.32","11","60.0","3"
"04/26/12 07:53:40","69.3891","16.6","213.86","17","60.03","3"
"04/26/12 07:58:40","69.3914","32.1","214.71","252","60.03","3"
"04/26/12 08:03:39","69.3934","26.8","214.23","260","60.0","3"
"04/26/12 08:08:40","69.3958","16.7","214.5","171","60.0","3"
"04/26/12 08:13:39","69.3973","20.9","214.04","178","60.03","3"
"04/26/12 08:18:40","69.3991","15.6","214.57","63","60.0","3"
"04/26/12 08:23:38","69.4008","22.4","214.92","245","60.03","3"
"04/26/12 08:28:39","69.4024","17.2","214.82","243","60.03","3"
"04/26/12 08:33:38","69.4047","47.8","215.49","251","60.03","4"
"04/26/12 08:38:40","69.4067","34.5","214.94","93","60.0","4"
"04/26/12 08:43:38","69.4095","62.2","215.51","314","60.03","4"
"04/26/12 08:48:40","69.4171","162.5","217.95","741","60.0","5"
"04/26/12 08:53:39","69.4245","43.4","215.57","380","60.0","5"
"04/26/12 08:58:39","69.4311","97.6","216.98","475","60.03","6"
"04/26/12 09:03:39","69.4381","47.5","216.26","442","60.03","6"
"04/26/12 09:08:39","69.4437","91.7","217.05","441","60.03","6"
"04/26/12 09:13:40","69.4532","183.2","218.83","829","60.0","6"
"04/26/12 09:18:38","69.4637","49.5","215.35","403","60.03","6"
"04/26/12 09:23:40","69.4706","140.7","217.51","650","60.0","6"
"04/26/12 09:28:38","69.4769","66.7","216.68","336","60.03","6"
"04/26/12 09:33:39","69.4871","75.8","216.65","373","60.03","7"
"04/26/12 09:38:40","69.4944","185.4","218.69","836","60.0","8"
"04/26/12 09:43:39","69.5044","90.9","216.03","439","60.03","8"
"04/26/12 09:48:40","69.5109","60.9","215.83","311","60.0","8"
"04/26/12 09:53:40","69.5194","47.9","215.48","231","60.03","9"
"04/26/12 09:58:40","69.5296","132.1","217.86","613","60.03","9"
"04/26/12 10:03:38","69.5413","198.4","218.07","895","60.03","9"
"04/26/12 10:08:39","69.5532","89.6","216.02","434","60.03","10"
"04/26/12 10:13:40","69.5676","196.1","217.97","883","60.0","11"
"04/26/12 10:18:39","69.5827","190.5","217.74","861","60.0","11"
"04/26/12 10:23:40","69.594","106.3","216.65","506","60.03","11"
"04/26/12 10:28:40","69.6015","196.3","219.05","883","60.03","10"
"04/26/12 10:33:39","69.6135","78.0","216.78","382","60.03","11"
"04/26/12 10:38:38","69.6201","53.2","215.98","107","60.03","10"
"04/26/12 10:43:39","69.6331","140.9","217.75","634","60.0","11"
"04/26/12 10:48:38","69.6447","131.9","217.15","615","60.03","11"
"04/26/12 10:53:40","69.6593","196.3","218.55","886","60.03","12"
"04/26/12 10:58:38","69.6704","64.0","215.85","324","60.03","11"
"04/26/12 11:03:39","69.6796","127.9","217.71","589","59.96","11"
"04/26/12 11:08:40","69.6914","175.8","217.38","804","60.0","13"
"04/26/12 11:13:39","69.7002","107.9","216.52","509","60.0","11"
"04/26/12 11:18:38","69.7137","108.4","216.67","513","60.03","12"
"04/26/12 11:23:40","69.7223","67.5","216.26","340","60.03","11"
"04/26/12 11:28:40","69.7344","196.4","218.88","885","60.03","12"
"04/26/12 11:33:39","69.7475","196.2","217.97","879","60.0","13"
"04/26/12 11:38:40","69.7585","146.0","216.86","674","60.0","13"
"04/26/12 11:43:39","69.77","92.0","215.74","449","60.03","13"
"04/26/12 11:48:40","69.7816","197.2","217.56","870","60.0","13"
"04/26/12 11:53:40","69.7958","196.0","218.86","886","60.0","13"
"04/26/12 11:58:39","69.8096","77.9","215.43","386","60.03","13"
"04/26/12 12:03:40","69.8225","110.8","216.25","525","60.03","13"
"04/26/12 12:08:40","69.8341","197.4","218.11","902","60.0","12"
"04/26/12 12:13:40","69.8473","194.5","217.75","885","60.0","13"
"04/26/12 12:18:39","69.86","195.7","218.34","885","60.0","13"
"04/26/12 12:23:40","69.8748","196.1","218.41","882","60.03","14"
"04/26/12 12:28:38","69.8884","141.3","217.01","649","60.03","14"
"04/26/12 12:33:40","69.9005","80.6","215.4","393","60.0","14"
"04/26/12 12:38:40","69.9144","197.3","218.52","885","60.07","14"
"04/26/12 12:43:39","69.9265","98.7","216.11","470","60.0","13"
"04/26/12 12:48:39","69.9414","196.4","218.65","886","60.03","14"
"04/26/12 12:53:40","69.9549","196.9","219.28","882","60.0","14"
"04/26/12 12:58:39","69.9695","196.7","219.36","880","60.03","15"
"04/26/12 13:03:39","69.9841","195.9","219.59","881","60.0","14"
"04/26/12 13:08:39","69.9977","175.3","218.09","803","60.07","14"
"04/26/12 13:13:40","70.0093","195.6","217.33","887","60.0","13"
"04/26/12 13:18:39","70.0189","146.0","216.51","683","60.0","13"
"04/26/12 13:23:39","70.0331","195.8","218.74","886","60.0","13"
"04/26/12 13:28:39","70.0462","196.5","218.55","888","60.03","13"
"04/26/12 13:33:40","70.0613","196.2","217.85","881","60.0","13"
"04/26/12 13:38:39","70.0749","142.3","216.52","661","60.0","13"
"04/26/12 13:43:39","70.0867","196.6","218.35","892","60.03","13"
"04/26/12 13:48:40","70.1021","196.6","217.9","883","60.03","14"
"04/26/12 13:53:39","70.1173","196.6","217.63","889","60.0","15"
"04/26/12 13:58:40","70.1326","195.7","218.04","888","60.03","15"
"04/26/12 14:03:39","70.1475","195.9","218.0","887","60.03","15"
"04/26/12 14:08:39","70.1625","191.0","217.6","861","60.03","15"
"04/26/12 14:13:40","70.1772","189.0","218.11","854","60.0","15"
"04/26/12 14:18:40","70.1919","190.3","217.83","859","60.0","15"
"04/26/12 14:23:40","70.2065","192.5","218.68","867","60.03","15"
"04/26/12 14:28:39","70.2209","184.6","218.63","836","60.03","15"
"04/26/12 14:33:40","70.235","182.4","218.06","829","60.03","15"
