"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"04/26/12 14:38:39","70.2492","180.0","217.49","819","60.03","15"
"04/26/12 14:43:38","70.2624","178.5","217.99","806","60.0","15"
"04/26/12 14:48:40","70.2762","174.1","218.2","789","60.0","15"
"04/26/12 14:53:39","70.2896","171.1","217.92","779","60.0","15"
"04/26/12 14:58:40","70.3028","168.7","218.19","766","60.03","15"
"04/26/12 15:03:40","70.3159","165.8","216.22","761","60.03","15"
"04/26/12 15:08:40","70.3287","162.1","217.28","745","60.03","15"
"04/26/12 15:13:39","70.3411","159.5","217.31","731","60.03","15"
"04/26/12 15:18:39","70.3533","156.6","216.7","724","60.03","15"
"04/26/12 15:23:38","70.3653","153.9","216.69","707","60.03","15"
"04/26/12 15:28:39","70.3772","150.9","216.65","694","60.03","15"
"04/26/12 15:33:40","70.3889","147.3","216.91","684","60.03","15"
"04/26/12 15:38:39","70.4002","143.9","216.79","665","60.03","15"
"04/26/12 15:43:40","70.4113","140.4","217.52","649","60.03","15"
"04/26/12 15:48:39","70.422","137.1","217.03","634","60.0","15"
"04/26/12 15:53:39","70.4325","132.9","217.03","617","60.03","15"
"04/26/12 15:58:40","70.4427","129.1","216.62","603","60.03","14"
"04/26/12 16:03:39","70.4526","125.5","216.87","586","60.03","14"
"04/26/12 16:08:40","70.4623","121.7","216.38","572","60.0","13"
"04/26/12 16:13:40","70.4716","117.2","216.06","551","60.03","14"
"04/26/12 16:18:39","70.4805","113.6","215.55","536","60.03","13"
"04/26/12 16:23:39","70.4892","109.4","215.53","517","60.0","14"
"04/26/12 16:28:40","70.4976","105.4","216.2","499","60.03","14"
"04/26/12 16:33:39","70.5056","101.4","216.41","486","60.03","13"
"04/26/12 16:38:40","70.5134","96.8","214.88","470","60.0","13"
"04/26/12 16:43:39","70.5206","92.1","215.33","447","60.0","13"
"04/26/12 16:48:39","70.5276","87.6","215.37","425","60.03","13"
"04/26/12 16:53:39","70.5342","82.9","215.53","402","60.0","13"
"04/26/12 16:58:39","70.5405","77.9","214.99","385","60.07","13"
"04/26/12 17:03:39","70.5463","72.9","215.03","367","60.07","12"
"04/26/12 17:08:39","70.5518","68.1","214.82","347","60.03","12"
"04/26/12 17:13:40","70.5569","63.6","214.56","323","60.03","12"
"04/26/12 17:18:39","70.5614","53.6","214.16","227","60.0","12"
"04/26/12 17:23:39","70.5653","43.5","214.22","382","60.03","11"
"04/26/12 17:28:39","70.5692","49.0","213.96","199","60.03","11"
"04/26/12 17:33:39","70.5729","38.6","214.52","134","60.03","11"
"04/26/12 17:43:40","70.5791","41.3","214.28","301","60.03","11"
"04/26/12 17:48:40","70.5817","27.2","213.65","232","60.03","11"
"04/26/12 17:53:40","70.584","21.8","213.99","259","60.03","11"
"04/26/12 17:58:39","70.586","31.5","213.65","66","60.07","11"
"04/26/12 18:03:39","70.5876","20.5","213.87","236","60.03","11"
"04/26/12 18:08:40","70.589","17.1","213.96","254","60.03","11"
"04/26/12 18:13:39","70.5901","16.9","213.18","19","60.03","10"
"04/26/12 18:18:40","70.591","10.9","213.56","2","60.03","10"
"04/26/12 18:23:39","70.5918","0.0","213.32","230","60.03","10"
"04/26/12 18:28:40","70.5924","1.9","213.51","139","60.03","10"
"04/26/12 18:33:39","70.5928","0.0","213.46","0","60.03","10"
"04/26/12 18:38:40","70.5933","13.0","213.5","146","60.03","9"
"04/26/12 18:43:39","70.5936","0.0","213.3","0","60.03","9"
"04/26/12 18:48:39","70.5939","0.0","213.32","0","60.03","9"
"04/26/12 18:53:40","70.5941","7.7","213.44","0","60.03","9"
"04/26/12 18:58:40","70.5944","0.0","213.8","0","60.03","9"
"04/26/12 19:03:39","70.5946","0.0","213.33","0","60.03","9"
"04/26/12 19:08:40","70.5946","0.0","213.83","0","60.03","8"
"04/27/12 06:28:39","70.5947","0.0","213.66","0","60.03","1"
"04/27/12 06:33:39","70.595","0.0","214.36","0","60.03","1"
"04/27/12 06:38:47","70.5953","0.0","214.58","0","60.03","2"
"04/27/12 06:43:40","70.5957","14.7","213.87","0","60.03","2"
"04/27/12 06:48:40","70.5961","3.2","213.66","87","60.03","3"
"04/27/12 06:53:41","70.5969","14.2","214.26","99","60.0","3"
"04/27/12 06:58:40","70.5978","20.0","214.79","146","60.0","4"
"04/27/12 07:03:40","70.5991","13.2","215.84","53","60.03","4"
"04/27/12 07:08:39","70.6006","28.5","214.34","31","60.03","5"
"04/27/12 07:13:39","70.6025","33.6","214.55","86","60.0","6"
"04/27/12 07:18:39","70.6046","32.4","214.52","140","60.03","6"
"04/27/12 07:23:41","70.607","36.7","214.73","195","60.03","6"
"04/27/12 07:28:41","70.6095","31.1","214.96","145","60.03","6"
"04/27/12 07:33:40","70.6126","46.6","214.49","145","60.03","7"
"04/27/12 07:38:40","70.6159","50.8","215.7","376","60.0","7"
"04/27/12 07:43:40","70.6195","42.1","215.59","377","60.03","8"
"04/27/12 07:48:39","70.6234","57.2","215.7","158","60.03","8"
"04/27/12 07:53:40","70.6272","54.1","215.36","142","60.03","9"
"04/27/12 07:58:40","70.6311","49.9","215.08","351","60.03","9"
"04/27/12 08:03:40","70.635","69.2","216.03","348","60.03","9"
"04/27/12 08:08:39","70.6405","74.3","215.75","369","60.0","9"
"04/27/12 08:13:40","70.6466","79.2","215.73","388","60.0","9"
"04/27/12 08:18:40","70.6529","84.1","216.46","409","60.0","10"
"04/27/12 08:23:40","70.6596","88.4","216.89","429","60.03","11"
"04/27/12 08:28:40","70.6667","92.8","216.24","448","60.03","11"
"04/27/12 08:33:40","70.6742","98.4","216.58","472","60.03","11"
"04/27/12 08:38:39","70.6819","103.2","216.88","489","60.03","11"
"04/27/12 08:43:39","70.6901","106.8","217.04","505","60.03","12"
"04/27/12 08:48:40","70.6985","110.4","216.24","523","60.03","13"
"04/27/12 08:53:39","70.7073","114.1","217.18","538","60.0","14"
"04/27/12 08:58:39","70.7163","119.7","216.32","564","60.03","14"
"04/27/12 09:03:40","70.7258","122.8","217.57","572","60.03","15"
"04/27/12 09:08:41","70.7354","127.0","217.69","592","60.03","15"
"04/27/12 09:13:40","70.7455","131.5","217.92","609","60.0","15"
"04/27/12 09:18:40","70.7559","134.6","217.81","625","60.0","15"
"04/27/12 09:23:40","70.7665","138.2","217.02","641","60.03","16"
"04/27/12 09:28:40","70.7774","142.4","218.1","657","60.03","17"
"04/27/12 09:33:39","70.7886","147.3","218.35","674","60.03","17"
"04/27/12 09:38:40","70.8002","150.4","217.22","688","60.03","17"
"04/27/12 09:43:41","70.812","153.7","218.31","705","60.03","17"
"04/27/12 09:48:39","70.8241","157.2","218.07","719","60.03","17"
"04/27/12 09:53:40","70.8364","157.7","218.24","723","60.03","17"
"04/27/12 09:58:40","70.8488","160.3","217.58","737","60.03","18"
"04/27/12 10:03:40","70.8614","163.0","217.97","744","60.03","18"
"04/27/12 10:08:39","70.8742","167.5","218.24","761","60.03","19"
"04/27/12 10:13:40","70.8873","168.8","218.88","765","60.03","19"
"04/27/12 10:18:41","70.9008","173.0","218.06","786","60.07","19"
"04/27/12 10:23:39","70.9143","175.1","218.42","792","60.03","19"
"04/27/12 10:28:40","70.9279","175.3","219.15","794","60.03","20"
"04/27/12 10:33:39","70.9417","178.6","218.99","807","60.03","20"
"04/27/12 10:38:41","70.9557","180.0","219.56","813","60.0","20"
"04/27/12 10:43:39","70.9698","182.9","219.31","825","60.0","20"
"04/27/12 10:48:41","70.9843","185.8","219.05","836","60.03","20"
"04/27/12 10:53:41","70.9988","185.4","219.49","831","60.03","21"
"04/27/12 10:58:39","71.0133","187.7","219.33","850","60.03","20"
"04/27/12 11:03:40","71.0281","190.8","218.67","860","60.03","21"
"04/27/12 11:08:39","71.0429","190.4","218.93","859","60.07","22"
"04/27/12 11:13:39","71.0579","191.7","219.42","862","60.03","22"
"04/27/12 11:18:40","71.0728","193.1","218.71","866","60.03","22"
"04/27/12 11:23:41","71.088","194.0","219.62","868","60.0","22"
"04/27/12 11:28:39","71.103","194.4","218.89","875","60.03","22"
"04/27/12 11:33:40","71.1182","193.5","217.67","872","60.0","23"
"04/27/12 11:38:40","71.1335","196.5","218.31","881","60.03","23"
"04/27/12 11:43:40","71.1488","195.9","218.49","884","60.0","23"
"04/27/12 11:48:39","71.1639","196.1","218.45","883","60.03","24"
"04/27/12 11:53:40","71.1793","195.5","218.79","883","60.03","24"
"04/27/12 11:58:40","71.1946","196.0","219.25","879","60.03","24"
"04/27/12 12:03:41","71.2099","195.8","218.53","884","60.03","24"
"04/27/12 12:08:41","71.2252","196.1","219.58","881","60.03","23"
"04/27/12 12:13:40","71.2404","196.0","218.57","884","60.0","23"
"04/27/12 12:18:40","71.2558","196.0","219.26","877","60.07","23"
"04/27/12 12:23:40","71.271","195.6","218.55","882","60.03","23"
"04/27/12 12:28:40","71.2864","196.1","218.73","881","60.07","24"
"04/27/12 12:33:40","71.3016","195.8","218.44","885","60.03","23"
"04/27/12 12:38:40","71.3169","196.2","218.46","881","60.0","23"
"04/27/12 12:43:40","71.3323","196.1","218.6","884","60.03","23"
"04/27/12 12:48:39","71.3475","195.5","218.0","880","60.0","23"
"04/27/12 12:53:40","71.3628","196.0","218.35","883","60.03","22"
"04/27/12 12:58:40","71.3782","195.8","219.02","881","60.03","23"
"04/27/12 13:03:39","71.3934","196.0","218.74","882","60.03","23"
"04/27/12 13:08:41","71.4088","195.9","218.88","882","60.07","22"
"04/27/12 13:13:41","71.4241","195.9","218.69","884","60.03","22"
"04/27/12 13:18:39","71.4393","196.1","218.11","884","60.03","22"
"04/27/12 13:23:41","71.4547","196.3","218.76","886","60.03","22"
"04/27/12 13:28:39","71.4699","196.5","218.91","881","60.03","23"
"04/27/12 13:33:40","71.4852","196.2","218.83","884","60.03","22"
"04/27/12 13:38:41","71.5005","196.5","219.09","887","60.03","22"
"04/27/12 13:43:40","71.5159","196.3","218.65","882","60.03","22"
"04/27/12 13:48:40","71.531","192.5","219.42","868","60.03","21"
"04/27/12 13:53:39","71.5459","191.5","218.95","864","60.03","21"
"04/27/12 13:58:40","71.5609","191.2","219.24","862","60.03","21"
"04/27/12 14:03:41","71.5758","191.1","218.71","862","60.0","21"
"04/27/12 14:08:41","71.5905","188.6","219.53","850","60.03","20"
"04/27/12 14:13:40","71.6051","186.9","219.14","843","60.03","20"
"04/27/12 14:18:40","71.6197","183.7","218.28","830","60.03","20"
"04/27/12 14:23:40","71.6339","181.5","218.19","821","60.0","20"
"04/27/12 14:28:39","71.648","180.2","218.69","816","60.03","20"
"04/27/12 14:33:40","71.662","177.4","218.94","805","60.03","21"
"04/27/12 14:38:39","71.6756","174.6","218.51","792","60.03","22"
"04/27/12 14:43:41","71.6893","171.7","218.7","785","60.03","22"
"04/27/12 14:48:40","71.7025","168.2","218.49","767","60.03","22"
"04/27/12 14:53:40","71.7156","166.1","218.37","754","60.03","23"
"04/27/12 14:58:39","71.7283","165.8","217.76","759","60.07","23"
"04/27/12 15:03:41","71.7413","163.2","217.94","747","60.07","23"
"04/27/12 15:08:40","71.7538","159.8","217.88","730","60.03","22"
"04/27/12 15:13:40","71.7661","158.9","217.99","726","60.03","22"
"04/27/12 15:18:40","71.7782","156.6","217.71","720","60.03","21"
"04/27/12 15:23:41","71.7902","152.8","217.79","702","60.03","21"
"04/27/12 15:28:39","71.8019","150.4","217.48","694","60.03","20"
"04/27/12 15:33:39","71.8136","147.0","218.1","680","60.03","20"
"04/27/12 15:38:40","71.8249","142.1","217.44","653","60.03","20"
"04/27/12 15:43:40","71.8357","140.1","217.26","646","60.0","20"
"04/27/12 15:48:39","71.8465","137.5","217.26","633","60.03","19"
"04/27/12 15:53:40","71.8569","126.6","217.59","591","60.0","19"
"04/27/12 16:03:41","71.8747","104.8","216.23","498","60.03","17"
"04/27/12 16:08:41","71.8818","83.3","215.95","403","60.03","16"
"04/27/12 16:13:41","71.8879","66.3","215.44","337","60.03","15"
"04/27/12 16:18:39","71.8931","64.0","215.43","325","60.03","15"
"04/27/12 16:23:41","71.8976","53.4","214.97","342","60.03","14"
"04/27/12 16:28:40","71.9014","40.1","214.61","260","60.03","13"
"04/27/12 16:33:40","71.9054","44.8","215.19","266","60.03","13"
"04/27/12 16:38:40","71.91","72.8","215.82","360","60.03","13"
"04/27/12 16:43:40","71.9137","42.0","215.28","85","60.03","12"
"04/27/12 16:48:41","71.9194","68.6","215.29","345","60.03","12"
"04/27/12 16:53:39","71.924","67.4","214.95","147","60.0","12"
"04/27/12 16:58:39","71.9279","68.7","216.34","347","60.07","12"
"04/27/12 17:03:39","71.9318","39.1","214.55","293","60.03","11"
"04/27/12 17:08:40","71.9348","45.2","215.49","340","60.07","11"
"04/27/12 17:13:40","71.9375","38.0","215.18","179","60.03","11"
"04/27/12 17:18:40","71.9399","30.4","214.58","85","60.0","11"
"04/27/12 17:23:40","71.9422","25.0","213.88","145","60.03","10"
"04/27/12 17:28:40","71.9444","20.6","213.43","124","60.03","10"
"04/27/12 17:33:40","71.9466","21.5","213.51","325","60.03","10"
"04/27/12 17:38:40","71.9486","27.2","214.2","38","60.03","9"
"04/27/12 17:43:41","71.9504","22.7","214.41","226","60.0","9"
"04/27/12 17:48:39","71.952","15.2","214.5","177","60.03","9"
"04/27/12 17:53:41","71.9536","25.1","213.98","55","60.03","9"
"04/27/12 17:58:39","71.955","27.7","214.05","92","60.03","9"
"04/27/12 18:03:41","71.9565","14.3","213.98","213","60.03","8"
"04/27/12 18:08:41","71.9579","13.2","213.77","53","60.03","8"
"04/27/12 18:13:39","71.9593","16.0","214.75","125","60.03","8"
"04/27/12 18:18:40","71.9603","19.5","213.82","239","60.03","8"
"04/27/12 18:23:40","71.9614","7.1","214.29","121","60.03","7"
"04/27/12 18:28:40","71.9623","12.0","214.17","20","60.03","7"
"04/27/12 18:33:41","71.9632","11.4","213.29","93","60.03","7"
"04/27/12 18:38:40","71.9638","0.0","213.25","0","60.03","7"
"04/27/12 18:43:40","71.9641","0.0","213.81","0","60.03","6"
"04/27/12 18:48:39","71.9645","14.7","214.11","1","60.0","6"
"04/27/12 18:53:40","71.9651","10.6","214.05","0","60.0","6"
"04/27/12 18:58:40","71.9657","0.0","213.93","0","60.07","6"
"04/27/12 19:03:39","71.9662","6.2","213.21","231","60.03","6"
"04/27/12 19:13:39","71.9669","0.0","213.95","0","60.0","6"
"04/27/12 19:18:40","71.9671","0.0","213.11","0","60.0","6"
"04/27/12 19:23:40","71.9671","0.0","213.4","0","60.03","6"
"04/28/12 06:18:40","71.9671","13.7","214.01","31","60.03","0"
"04/28/12 06:23:40","71.9674","14.7","213.69","38","60.03","1"
"04/28/12 06:28:40","71.9679","10.1","214.58","245","60.03","2"
"04/28/12 06:33:40","71.9685","0.0","214.25","0","60.03","2"
"04/28/12 06:38:40","71.9692","10.4","214.96","12","60.0","2"
"04/28/12 06:43:41","71.9701","9.4","214.17","170","60.03","3"
"04/28/12 06:48:41","71.9711","15.7","213.76","37","60.0","3"
"04/28/12 06:53:40","71.9722","13.3","213.82","8","60.03","3"
"04/28/12 06:58:41","71.9735","20.6","214.26","218","60.03","4"
"04/28/12 07:03:40","71.9746","15.2","214.19","60","60.03","4"
"04/28/12 07:08:40","71.9759","13.0","213.67","7","60.0","4"
"04/28/12 07:13:41","71.9777","33.0","213.69","239","60.0","5"
"04/28/12 07:18:41","71.9802","29.7","213.95","198","60.0","5"
"04/28/12 07:23:41","71.9829","42.7","213.91","205","60.07","6"
"04/28/12 07:28:41","71.986","44.2","213.78","324","60.03","6"
"04/28/12 07:33:40","71.9891","49.6","214.26","161","60.03","6"
"04/28/12 07:38:41","71.9926","40.2","214.48","357","60.03","6"
"04/28/12 07:43:40","71.9964","55.4","213.99","248","60.0","7"
"04/28/12 07:48:40","72.0003","56.9","214.55","99","60.0","7"
"04/28/12 07:53:40","72.0041","45.0","214.89","355","60.0","7"
"04/28/12 07:58:40","72.008","49.6","214.38","388","60.03","8"
"04/28/12 08:03:41","72.0121","71.4","216.26","358","60.03","8"
"04/28/12 08:08:39","72.0179","76.2","216.35","378","60.03","8"
"04/28/12 08:13:41","72.024","81.7","216.23","401","60.0","9"
"04/28/12 08:18:40","72.0305","86.3","215.73","419","60.0","9"
"04/28/12 08:23:40","72.0374","91.0","216.32","440","60.03","9"
"04/28/12 08:28:41","72.0447","95.7","215.63","460","60.07","9"
"04/28/12 08:33:40","72.0523","100.3","215.96","476","60.03","10"
"04/28/12 08:38:41","72.0603","104.9","216.05","499","60.0","10"
"04/28/12 08:43:40","72.0686","109.3","216.63","516","60.0","11"
"04/28/12 08:48:40","72.0773","114.5","216.78","538","60.03","11"
"04/28/12 08:53:41","72.0863","118.3","216.32","558","60.0","11"
"04/28/12 08:58:40","72.0956","123.1","217.52","572","60.0","11"
"04/28/12 09:03:40","72.1053","127.5","217.35","590","60.0","12"
"04/28/12 09:08:40","72.1154","131.5","217.1","612","59.96","13"
"04/28/12 09:13:41","72.1259","136.3","217.09","633","60.0","13"
"04/28/12 09:18:40","72.1366","140.5","216.66","650","60.03","13"
"04/28/12 09:23:41","72.1478","144.0","216.57","666","60.03","13"
"04/28/12 09:28:40","72.1591","148.0","216.81","683","60.03","13"
"04/28/12 09:33:41","72.1709","151.8","217.63","700","60.0","14"
"04/28/12 09:38:40","72.1828","154.6","216.88","714","60.03","14"
"04/28/12 09:43:41","72.195","159.1","217.18","730","60.03","14"
"04/28/12 09:48:41","72.2075","161.6","217.06","742","60.03","15"
"04/28/12 09:53:40","72.2202","164.3","217.41","754","60.03","15"
"04/28/12 09:58:41","72.2332","167.6","217.49","765","60.03","15"
"04/28/12 10:03:41","72.2464","171.5","217.86","779","60.03","15"
"04/28/12 10:08:40","72.2598","173.4","216.95","790","60.0","15"
"04/28/12 10:13:41","72.2735","177.2","216.88","803","60.0","15"
"04/28/12 10:18:40","72.2874","179.3","217.82","814","60.03","15"
"04/28/12 10:23:41","72.3014","180.6","217.67","819","60.0","16"
"04/28/12 10:28:41","72.3157","184.2","217.87","837","60.0","17"
"04/28/12 10:33:40","72.3301","186.5","218.08","846","60.03","17"
"04/28/12 10:38:40","72.3447","189.1","218.08","849","60.0","17"
"04/28/12 10:43:40","72.3595","190.7","218.0","857","60.03","17"
"04/28/12 10:48:41","72.3745","192.9","218.98","870","60.03","17"
"04/28/12 10:53:40","72.3895","194.8","219.14","876","60.0","17"
"04/28/12 10:58:41","72.4048","196.4","218.61","881","60.0","17"
"04/28/12 11:03:41","72.4201","196.1","218.14","885","60.03","17"
"04/28/12 11:08:40","72.4354","196.1","217.7","884","60.0","17"
"04/28/12 11:13:41","72.4507","196.5","217.88","887","60.03","17"
"04/28/12 11:18:41","72.4661","196.6","217.69","886","60.03","18"
"04/28/12 11:23:40","72.4813","196.8","217.82","886","60.03","18"
"04/28/12 11:28:41","72.4966","196.6","218.74","884","60.0","18"
"04/28/12 11:33:40","72.5119","196.1","217.54","890","60.03","19"
"04/28/12 11:38:40","72.5272","196.9","218.25","889","60.03","19"
"04/28/12 11:43:41","72.5425","196.5","217.92","884","60.0","19"
"04/28/12 11:48:40","72.5578","196.5","218.84","884","60.03","19"
"04/28/12 11:53:41","72.5731","195.9","218.67","885","60.03","19"
"04/28/12 11:58:40","72.5884","196.1","218.31","888","60.03","19"
"04/28/12 12:03:40","72.6037","196.0","217.86","895","60.07","19"
"04/28/12 12:08:41","72.619","196.5","217.8","884","60.03","19"
"04/28/12 12:13:41","72.6343","196.6","218.24","878","60.0","19"
"04/28/12 12:18:41","72.6497","196.1","218.12","889","60.03","19"
"04/28/12 12:23:40","72.6649","196.4","218.02","893","60.03","19"
"04/28/12 12:28:40","72.6802","196.6","217.86","881","60.03","19"
"04/28/12 12:33:41","72.6955","196.0","217.7","885","60.03","19"
"04/28/12 12:38:40","72.7108","196.9","218.09","880","60.03","19"
"04/28/12 12:43:41","72.7261","195.9","218.19","887","60.0","19"
"04/28/12 12:48:41","72.7414","196.4","217.71","888","60.03","19"
"04/28/12 12:53:41","72.7567","195.8","217.91","887","60.03","19"
"04/28/12 12:58:40","72.772","196.0","218.04","887","60.03","19"
"04/28/12 13:03:40","72.7872","196.4","217.97","888","60.03","19"
"04/28/12 13:08:41","72.8026","195.8","217.05","888","60.07","19"
"04/28/12 13:13:40","72.8178","196.5","218.15","889","60.03","19"
"04/28/12 13:18:40","72.8331","196.3","218.87","880","60.03","19"
"04/28/12 13:23:41","72.8485","196.8","217.77","890","60.03","19"
"04/28/12 13:28:41","72.8638","196.4","217.89","888","60.03","19"
"04/28/12 13:33:41","72.8791","196.2","217.59","887","60.03","19"
"04/28/12 13:38:40","72.8943","196.3","218.33","883","60.03","19"
"04/28/12 13:43:42","72.9097","196.3","218.39","888","60.03","20"
"04/28/12 13:48:41","72.925","196.7","218.95","883","60.03","20"
"04/28/12 13:53:42","72.9402","195.3","218.83","875","60.03","20"
"04/28/12 13:58:41","72.9555","195.0","218.92","878","60.03","20"
"04/28/12 14:03:40","72.9705","192.6","218.22","868","60.03","20"
"04/28/12 14:08:41","72.9855","190.9","218.5","858","60.03","20"
"04/28/12 14:13:40","73.0002","188.9","218.24","852","60.0","20"
"04/28/12 14:18:41","73.0149","187.1","218.5","839","60.0","20"
"04/28/12 14:23:40","73.0293","184.1","217.6","839","60.07","20"
"04/28/12 14:28:41","73.0437","182.0","217.95","826","60.0","20"
"04/28/12 14:33:40","73.0576","178.7","217.29","813","60.0","21"
"04/28/12 14:38:41","73.0716","177.5","217.91","803","60.03","20"
"04/28/12 14:43:41","73.0854","175.5","218.35","798","60.0","20"
"04/28/12 14:48:41","73.099","173.9","218.46","791","60.03","20"
"04/28/12 14:53:41","73.1125","171.8","217.44","785","60.0","20"
"04/28/12 14:58:41","73.1257","168.8","217.97","769","60.03","20"
"04/28/12 15:03:41","73.1387","165.4","218.16","758","60.07","20"
"04/28/12 15:08:42","73.1516","162.8","218.56","744","60.03","19"
"04/28/12 15:13:40","73.1641","159.6","217.85","732","60.03","20"
"04/28/12 15:18:41","73.1764","156.6","217.55","718","60.0","19"
"04/28/12 15:23:41","73.1886","153.4","217.46","706","60.07","19"
"04/28/12 15:28:41","73.2005","150.2","217.08","693","60.0","19"
"04/28/12 15:33:41","73.212","147.5","217.44","682","60.03","19"
"04/28/12 15:38:41","73.2234","143.8","217.32","664","60.03","19"
"04/28/12 15:43:40","73.2344","141.0","217.71","651","60.03","19"
"04/28/12 15:48:41","73.2453","137.1","217.16","634","60.03","19"
"04/28/12 15:53:40","73.2558","133.7","216.54","624","60.03","18"
"04/28/12 15:58:41","73.2661","130.2","217.05","606","60.03","18"
"04/28/12 16:03:40","73.2761","126.3","216.86","593","60.03","18"
"04/28/12 16:08:41","73.2858","122.4","217.12","575","60.03","18"
"04/28/12 16:13:41","73.2951","118.6","215.9","560","60.03","17"
"04/28/12 16:18:41","73.3042","114.5","216.11","542","60.03","17"
"04/28/12 16:23:41","73.313","110.7","215.97","524","60.0","17"
"04/28/12 16:28:40","73.3214","106.9","215.71","507","60.0","17"
"04/28/12 16:33:41","73.3295","102.3","215.32","487","60.0","17"
"04/28/12 16:38:41","73.3373","97.7","215.41","467","60.0","16"
"04/28/12 16:43:41","73.3447","93.8","216.25","450","60.0","15"
"04/28/12 16:48:41","73.3518","88.9","215.69","430","60.0","15"
"04/28/12 16:53:42","73.3585","84.2","215.66","414","60.03","15"
"04/28/12 16:58:40","73.3649","80.0","214.88","394","60.03","15"
"04/28/12 17:03:40","73.3709","74.9","215.63","374","60.03","14"
"04/28/12 17:08:40","73.3766","69.6","214.39","352","60.03","14"
"04/28/12 17:13:41","73.3818","65.0","214.26","328","60.03","14"
"04/28/12 17:18:40","73.3867","59.7","213.79","121","60.03","13"
"04/28/12 17:23:41","73.3906","45.3","214.24","293","60.03","13"
"04/28/12 17:28:41","73.3945","59.6","215.12","331","60.07","13"
"04/28/12 17:33:41","73.3982","38.5","214.88","151","60.03","13"
"04/28/12 17:38:40","73.4016","46.2","214.3","272","60.07","13"
"04/28/12 17:43:40","73.4045","31.3","214.93","169","60.03","12"
"04/28/12 17:48:40","73.4072","27.4","214.25","153","60.03","12"
"04/28/12 17:53:41","73.4095","30.9","214.17","225","60.03","12"
"04/28/12 17:58:40","73.4115","24.4","213.76","74","60.03","12"
"04/28/12 18:03:40","73.4131","13.1","214.13","123","60.07","11"
"04/28/12 18:08:40","73.4145","13.0","213.5","155","60.0","11"
"04/28/12 18:13:41","73.4156","16.1","213.89","55","60.03","11"
"04/28/12 18:18:41","73.4165","13.1","213.59","22","60.0","11"
"04/28/12 18:23:41","73.4171","14.6","213.28","6","60.03","11"
"04/28/12 18:28:40","73.4176","0.0","213.88","0","60.03","11"
"04/28/12 18:33:40","73.4179","0.0","213.77","126","60.03","10"
"04/28/12 18:38:42","73.4182","0.0","213.65","0","60.0","10"
"04/28/12 18:43:40","73.4184","0.0","213.63","0","60.03","10"
"04/28/12 19:13:43","73.4185","0.0","213.25","0","60.0","7"
"04/29/12 06:28:43","73.4186","0.0","214.08","0","60.03","1"
"04/29/12 06:33:42","73.4189","13.9","214.2","195","60.03","2"
"04/29/12 06:38:44","73.4192","10.3","214.48","9","60.0","2"
"04/29/12 06:43:43","73.4196","0.0","214.57","0","60.03","3"
"04/29/12 06:48:43","73.4205","12.0","214.88","93","60.03","4"
"04/29/12 06:53:43","73.4215","21.3","214.17","74","60.03","4"
"04/29/12 06:58:44","73.4228","17.1","213.82","151","60.07","4"
"04/29/12 07:03:42","73.4241","16.6","213.98","4","60.0","5"
"04/29/12 07:08:44","73.4255","19.4","214.73","208","60.0","5"
"04/29/12 07:13:42","73.4271","23.3","215.13","42","60.03","6"
"04/29/12 07:18:43","73.4289","33.3","215.04","126","60.03","6"
"04/29/12 07:23:43","73.4309","32.2","214.84","186","60.0","6"
"04/29/12 07:28:42","73.4333","27.7","214.57","154","60.03","7"
"04/29/12 07:33:42","73.4358","29.4","214.05","127","60.03","8"
"04/29/12 07:38:43","73.4385","36.2","214.38","124","60.0","9"
"04/29/12 07:43:44","73.4413","33.0","215.19","261","60.03","9"
"04/29/12 07:48:44","73.4444","38.7","214.57","358","60.0","9"
"04/29/12 07:53:42","73.4477","50.8","215.22","184","60.03","10"
"04/29/12 07:58:43","73.4513","44.1","215.38","380","60.03","11"
"04/29/12 08:03:44","73.4551","52.2","215.58","76","60.03","11"
"04/29/12 08:08:44","73.4591","65.9","215.39","361","60.03","12"
"04/29/12 08:13:43","73.4631","57.4","215.32","366","60.03","13"
"04/29/12 08:18:43","73.4675","70.5","215.63","400","60.03","13"
"04/29/12 08:23:43","73.472","49.5","215.16","452","60.0","14"
"04/29/12 08:28:44","73.4768","63.2","215.57","322","60.03","15"
"04/29/12 08:33:42","73.4818","65.8","215.84","330","60.03","15"
"04/29/12 08:38:43","73.4871","68.8","216.09","341","60.0","16"
"04/29/12 08:43:43","73.4924","71.2","216.35","356","60.0","17"
"04/29/12 08:48:43","73.4993","110.3","216.58","521","60.0","17"
"04/29/12 08:53:44","73.5081","114.6","216.99","539","60.03","18"
"04/29/12 08:58:43","73.5172","118.5","216.38","559","60.03","18"
"04/29/12 09:03:44","73.5266","122.2","216.81","575","60.03","19"
"04/29/12 09:08:43","73.5363","125.7","217.14","584","60.03","19"
"04/29/12 09:13:42","73.5462","129.9","217.12","603","60.03","20"
"04/29/12 09:18:43","73.5564","133.5","217.09","616","60.07","20"
"04/29/12 09:23:43","73.567","137.3","217.09","636","60.0","21"
"04/29/12 09:28:44","73.5779","141.1","217.17","651","60.03","22"
"04/29/12 09:33:42","73.5889","145.4","216.96","672","60.03","22"
"04/29/12 09:38:43","73.6004","149.5","217.94","684","60.0","22"
"04/29/12 09:43:43","73.6122","152.2","218.21","697","60.03","22"
"04/29/12 09:48:43","73.6242","154.5","218.54","711","60.03","23"
"04/29/12 09:53:43","73.6363","157.0","218.07","714","60.03","23"
"04/29/12 09:58:43","73.6486","160.2","218.06","732","60.03","24"
"04/29/12 10:03:43","73.6612","161.9","218.62","740","60.03","25"
"04/29/12 10:08:42","73.6739","165.4","218.66","753","60.0","25"
"04/29/12 10:13:42","73.6869","168.5","218.19","762","60.0","25"
"04/29/12 10:18:44","73.7003","171.2","218.34","779","60.03","26"
"04/29/12 10:23:43","73.7137","174.0","217.91","791","60.0","26"
"04/29/12 10:28:43","73.7274","176.5","218.79","800","60.0","26"
"04/29/12 10:33:44","73.7413","178.1","218.75","809","60.03","26"
"04/29/12 10:38:44","73.7553","180.2","218.7","814","60.0","27"
"04/29/12 10:43:43","73.7693","182.4","219.05","822","60.03","27"
"04/29/12 10:48:42","73.7836","184.0","219.09","831","60.03","28"
"04/29/12 10:53:43","73.7978","180.3","218.0","819","60.03","29"
"04/29/12 10:58:44","73.8123","185.6","217.67","841","60.0","29"
"04/29/12 11:03:43","73.8268","190.8","217.76","862","60.03","29"
"04/29/12 11:08:44","73.8418","192.8","217.8","875","60.03","30"
"04/29/12 11:13:43","73.8569","196.1","218.27","884","60.03","30"
"04/29/12 11:18:43","73.8722","195.6","218.6","885","60.03","30"
"04/29/12 11:23:42","73.8874","190.7","218.39","859","60.0","31"
"04/29/12 11:28:43","73.9022","196.4","218.16","884","60.03","31"
"04/29/12 11:33:43","73.9138","79.4","215.67","392","60.03","30"
"04/29/12 11:38:44","73.9249","174.1","217.98","792","60.0","29"
"04/29/12 11:43:42","73.9354","170.6","217.47","777","60.03","29"
"04/29/12 11:48:43","73.9504","195.4","217.85","885","60.03","30"
"04/29/12 11:53:44","73.9656","196.8","218.55","886","60.03","30"
"04/29/12 11:58:43","73.9808","196.0","218.04","881","60.0","30"
"04/29/12 12:03:44","73.996","188.2","217.2","851","60.0","30"
"04/29/12 12:08:43","74.0106","184.7","217.99","838","60.0","31"
"04/29/12 12:13:42","74.0255","195.8","218.63","881","60.03","31"
"04/29/12 12:18:43","74.0408","196.3","218.97","882","60.03","31"
"04/29/12 12:23:44","74.0561","195.9","217.98","883","60.0","31"
"04/29/12 12:28:42","74.0713","195.8","217.45","887","60.03","31"
"04/29/12 12:33:43","74.0866","196.3","217.37","891","60.0","30"
"04/29/12 12:38:44","74.102","196.5","217.89","884","60.0","30"
"04/29/12 12:43:43","74.1172","195.9","218.64","879","60.03","30"
"04/29/12 12:48:44","74.1326","196.3","218.14","885","60.03","30"
"04/29/12 12:53:43","74.1473","189.5","218.19","861","60.07","29"
"04/29/12 12:58:44","74.1623","195.6","217.85","885","60.03","29"
"04/29/12 13:03:43","74.1771","192.5","218.31","875","60.03","29"
"04/29/12 13:08:43","74.1916","171.2","217.13","779","60.03","28"
"04/29/12 13:13:43","74.2051","183.6","217.87","829","60.0","27"
"04/29/12 13:18:42","74.2192","174.4","217.05","798","60.03","27"
"04/29/12 13:23:43","74.2331","172.1","217.79","785","60.03","26"
"04/29/12 13:28:42","74.2471","185.3","217.64","838","60.0","26"
"04/29/12 13:33:44","74.2603","163.4","217.41","746","60.0","25"
"04/29/12 13:38:43","74.2733","172.9","217.24","788","60.03","25"
"04/29/12 13:43:43","74.286","165.9","217.37","759","60.03","25"
"04/29/12 13:48:43","74.2992","178.6","218.92","810","60.03","25"
"04/29/12 13:53:44","74.313","187.9","217.74","849","60.0","24"
"04/29/12 13:58:43","74.3265","168.7","218.2","770","60.0","24"
"04/29/12 14:03:44","74.3402","172.5","218.16","782","60.03","24"
"04/29/12 14:08:43","74.3537","161.7","218.02","736","60.03","24"
"04/29/12 14:13:44","74.3668","176.3","218.73","800","60.0","24"
"04/29/12 14:18:42","74.3798","153.8","218.63","704","60.03","24"
"04/29/12 14:23:44","74.3928","174.6","219.27","788","60.03","24"
"04/29/12 14:28:44","74.405","169.5","218.02","772","60.0","23"
"04/29/12 14:33:43","74.4174","162.5","218.65","740","60.0","23"
"04/29/12 14:38:43","74.4305","173.7","219.03","788","60.03","23"
"04/29/12 14:43:42","74.4427","150.2","218.13","688","60.03","23"
"04/29/12 14:48:42","74.455","157.3","217.93","715","60.0","22"
"04/29/12 14:53:43","74.4665","146.8","217.92","673","60.03","22"
"04/29/12 14:58:42","74.4777","143.0","217.14","661","60.0","22"
"04/29/12 15:03:44","74.4894","141.1","217.68","653","60.03","22"
"04/29/12 15:08:43","74.5006","141.1","217.46","651","60.03","21"
"04/29/12 15:13:42","74.5111","131.2","216.48","612","60.03","21"
"04/29/12 15:18:42","74.5203","120.3","215.54","567","60.0","20"
"04/29/12 15:23:44","74.5303","116.5","216.62","550","60.03","20"
"04/29/12 15:28:43","74.5402","127.1","217.45","592","60.0","20"
"04/29/12 15:33:44","74.5497","132.7","217.12","616","60.03","20"
"04/29/12 15:38:44","74.5596","124.2","216.52","583","60.0","20"
"04/29/12 15:43:43","74.5691","127.5","217.13","595","60.03","20"
"04/29/12 15:48:42","74.5786","120.7","216.9","568","60.03","19"
"04/29/12 15:53:44","74.5876","110.1","216.74","520","60.03","19"
"04/29/12 15:58:42","74.5959","103.8","216.36","494","60.0","19"
"04/29/12 16:03:43","74.6037","97.2","216.59","464","60.0","19"
"04/29/12 16:08:43","74.6113","101.3","216.17","485","60.03","18"
"04/29/12 16:13:43","74.6188","91.9","216.54","442","60.0","18"
"04/29/12 16:18:43","74.6259","90.8","216.69","439","60.03","18"
"04/29/12 16:23:44","74.6327","81.0","216.0","397","60.03","18"
"04/29/12 16:28:44","74.6395","87.8","215.65","426","60.03","18"
"04/29/12 16:33:43","74.6459","81.4","215.42","399","60.0","18"
"04/29/12 16:38:43","74.6521","80.4","215.81","397","60.03","17"
"04/29/12 16:43:44","74.6581","77.1","215.72","379","60.0","17"
"04/29/12 16:48:43","74.664","75.2","215.68","373","60.03","17"
"04/29/12 16:53:42","74.6697","72.9","215.44","365","60.03","16"
"04/29/12 16:58:43","74.675","62.2","214.91","319","60.03","16"
"04/29/12 17:03:44","74.68","44.9","215.54","436","60.0","16"
"04/29/12 17:08:42","74.6847","54.3","214.9","142","60.03","15"
"04/29/12 17:13:43","74.6886","43.7","214.77","288","60.03","15"
"04/29/12 17:18:44","74.6925","52.5","214.7","322","60.03","15"
"04/29/12 17:23:42","74.6963","40.0","214.55","269","60.03","15"
"04/29/12 17:28:43","74.6998","38.0","214.13","99","60.03","15"
"04/29/12 17:33:43","74.7027","45.5","214.07","160","60.03","15"
"04/29/12 17:38:44","74.7057","33.0","213.51","219","60.0","14"
"04/29/12 17:43:43","74.7086","32.3","213.66","285","60.03","14"
"04/29/12 17:48:43","74.7113","29.4","214.59","253","60.03","14"
"04/29/12 17:53:43","74.7138","25.3","214.59","202","60.03","13"
"04/29/12 17:58:43","74.7157","21.0","214.87","50","60.03","13"
"04/29/12 18:03:44","74.7174","23.0","214.49","16","60.07","13"
"04/29/12 18:08:43","74.719","21.2","214.14","220","60.03","13"
"04/29/12 18:13:44","74.7205","10.6","213.1","127","60.0","13"
"04/29/12 18:18:43","74.7219","15.2","212.57","24","60.03","13"
"04/29/12 18:23:44","74.7232","11.7","213.5","40","60.03","12"
"04/29/12 18:28:42","74.7244","13.5","213.67","18","60.03","12"
"04/29/12 18:33:43","74.7253","13.3","213.4","271","60.03","11"
"04/29/12 18:38:44","74.7263","7.0","213.41","259","60.03","11"
"04/29/12 18:43:43","74.727","7.2","213.18","0","60.03","11"
"04/29/12 18:48:43","74.7276","10.8","213.59","3","60.0","11"
"04/29/12 18:53:42","74.7282","12.6","214.01","195","60.0","11"
"04/29/12 18:58:44","74.7285","14.2","212.75","42","60.03","11"
"04/29/12 19:03:42","74.7287","0.0","212.97","0","60.0","11"
"04/29/12 19:08:42","74.729","6.2","213.72","191","60.0","11"
"04/29/12 19:13:44","74.7292","0.0","212.75","0","60.0","11"
"04/29/12 19:18:43","74.7293","0.0","212.66","0","60.03","9"
"04/30/12 06:53:44","74.7295","12.4","213.56","16","60.03","8"
"04/30/12 06:58:43","74.7299","4.7","213.1","0","60.03","9"
"04/30/12 07:03:45","74.7302","14.2","212.88","68","60.0","9"
"04/30/12 07:08:44","74.7306","11.0","214.48","17","60.03","9"
"04/30/12 07:13:43","74.7311","11.6","214.62","8","60.03","9"
"04/30/12 07:18:44","74.7319","10.2","214.29","0","60.03","9"
"04/30/12 07:23:45","74.733","13.7","214.68","34","60.03","9"
"04/30/12 07:28:44","74.7342","22.0","214.39","89","60.03","9"
"04/30/12 07:33:43","74.7355","16.2","215.18","10","59.96","10"
"04/30/12 07:38:43","74.7369","11.7","214.37","182","60.03","10"
"04/30/12 07:43:45","74.7382","13.1","214.39","5","60.0","10"
"04/30/12 07:48:43","74.7393","10.6","214.35","233","60.03","10"
"04/30/12 07:53:43","74.7404","25.4","214.66","242","60.03","11"
"04/30/12 07:58:44","74.7417","13.8","214.73","17","60.03","11"
"04/30/12 08:03:44","74.7431","14.0","214.97","3","60.0","11"
"04/30/12 08:08:44","74.7445","29.1","214.64","88","60.03","11"
"04/30/12 08:13:44","74.7461","24.5","214.22","30","60.0","11"
"04/30/12 08:18:44","74.7483","25.0","214.5","63","60.0","11"
"04/30/12 08:23:43","74.7507","35.8","214.48","136","60.03","11"
"04/30/12 08:28:44","74.7528","30.2","213.74","28","60.03","11"
"04/30/12 08:33:43","74.7554","39.0","215.0","354","60.0","11"
"04/30/12 08:38:43","74.7592","63.1","214.58","86","60.03","11"
"04/30/12 08:43:43","74.7628","44.8","213.86","298","60.03","12"
"04/30/12 08:48:44","74.7655","23.0","214.02","248","60.0","12"
"04/30/12 08:53:44","74.7666","17.0","214.13","7","60.0","12"
"04/30/12 08:58:44","74.7715","151.6","216.88","697","60.0","13"
"04/30/12 09:03:43","74.7763","14.0","214.44","7","59.96","13"
"04/30/12 09:08:44","74.7775","12.3","214.14","8","60.03","12"
"04/30/12 09:13:43","74.7782","13.7","214.69","0","60.03","12"
"04/30/12 09:18:44","74.7787","0.0","213.13","0","60.0","12"
"04/30/12 09:23:44","74.7792","13.7","213.73","8","60.03","11"
"04/30/12 09:28:44","74.7803","19.8","213.81","18","60.03","11"
"04/30/12 09:33:43","74.782","29.8","214.26","85","60.03","11"
"04/30/12 09:38:43","74.7836","11.4","214.49","14","60.0","11"
"04/30/12 09:43:44","74.7852","18.8","214.44","161","60.0","11"
"04/30/12 09:48:45","74.7869","16.9","213.6","18","60.0","11"
"04/30/12 09:53:45","74.7888","13.3","213.51","116","60.03","11"
"04/30/12 09:58:43","74.7906","21.4","213.8","64","60.03","11"
"04/30/12 10:03:44","74.7923","32.1","213.68","60","60.0","11"
"04/30/12 10:08:44","74.7939","11.8","213.21","14","60.0","11"
"04/30/12 10:13:43","74.7955","26.3","213.53","34","60.03","11"
"04/30/12 10:18:44","74.7969","16.9","213.51","45","60.03","11"
"04/30/12 10:23:44","74.7983","10.8","213.64","86","60.0","11"
"04/30/12 10:28:45","74.7998","17.0","213.56","21","60.0","11"
"04/30/12 10:33:43","74.801","13.6","214.06","139","60.03","11"
"04/30/12 10:38:44","74.8027","29.6","214.21","69","60.03","11"
"04/30/12 10:43:43","74.8048","31.4","213.66","141","59.96","11"
"04/30/12 10:48:44","74.807","33.7","213.44","87","60.03","11"
"04/30/12 10:53:44","74.8092","25.8","213.47","37","60.0","11"
"04/30/12 10:58:43","74.8112","30.3","214.05","156","60.0","11"
"04/30/12 11:03:45","74.8136","29.1","215.3","176","60.0","11"
"04/30/12 11:08:45","74.816","32.2","214.74","233","60.03","12"
"04/30/12 11:13:45","74.8181","19.5","214.51","194","59.96","12"
"04/30/12 11:18:44","74.8204","36.2","214.94","133","60.0","12"
"04/30/12 11:23:44","74.8227","31.4","215.34","219","60.03","12"
"04/30/12 11:28:44","74.8246","19.2","214.69","270","60.0","13"
"04/30/12 11:33:43","74.8264","14.7","213.92","251","60.0","13"
"04/30/12 11:38:44","74.8284","23.5","213.69","56","60.03","13"
"04/30/12 11:43:43","74.8298","24.5","213.95","130","60.0","13"
"04/30/12 11:48:44","74.8312","15.3","213.49","6","60.03","13"
"04/30/12 11:53:44","74.8326","21.4","213.42","58","60.03","13"
"04/30/12 11:58:43","74.8341","13.7","213.66","14","60.0","13"
"04/30/12 12:03:45","74.8354","13.0","214.14","11","60.0","13"
"04/30/12 12:08:44","74.8366","16.6","213.73","3","60.0","13"
"04/30/12 12:13:45","74.8375","7.6","214.02","219","60.0","13"
"04/30/12 12:18:43","74.8386","13.6","213.71","10","59.96","12"
"04/30/12 12:23:44","74.8398","10.7","213.5","37","60.0","12"
"04/30/12 12:28:44","74.8411","15.9","213.97","243","60.0","12"
"04/30/12 12:33:45","74.8425","15.7","214.37","84","60.0","12"
"04/30/12 12:38:43","74.8434","10.8","214.25","23","60.03","11"
"04/30/12 12:43:44","74.8443","11.9","214.64","110","60.0","11"
"04/30/12 12:48:43","74.8459","30.6","214.19","32","60.03","11"
"04/30/12 12:53:45","74.8477","23.2","214.6","22","60.03","11"
"04/30/12 12:58:43","74.8495","14.8","214.24","16","60.0","11"
"04/30/12 13:03:43","74.8511","23.7","215.2","20","60.0","12"
"04/30/12 13:08:44","74.8528","23.1","214.6","34","60.0","12"
"04/30/12 13:13:43","74.8549","28.3","214.89","213","60.03","12"
"04/30/12 13:18:44","74.8567","25.3","214.81","268","60.03","12"
"04/30/12 13:23:44","74.8586","17.8","214.79","19","60.03","12"
"04/30/12 13:28:43","74.8607","32.8","215.01","114","60.0","12"
"04/30/12 13:33:44","74.8628","30.7","214.92","108","60.03","12"
"04/30/12 13:38:44","74.8647","27.5","214.41","49","60.03","12"
"04/30/12 13:43:45","74.8665","24.9","214.94","238","60.03","12"
"04/30/12 13:48:44","74.8686","32.7","215.14","80","60.0","13"
"04/30/12 13:53:44","74.8702","10.0","215.64","28","60.03","12"
"04/30/12 13:58:44","74.8716","14.0","214.7","21","60.03","12"
"04/30/12 14:03:43","74.8729","13.6","214.71","6","60.0","12"
"04/30/12 14:08:44","74.8743","25.8","215.33","127","60.0","12"
"04/30/12 14:13:44","74.8755","12.3","214.99","23","60.03","12"
"04/30/12 14:18:45","74.8768","24.9","214.9","220","60.03","12"
"04/30/12 14:23:44","74.8783","29.9","214.57","142","60.03","12"
"04/30/12 14:28:45","74.8803","22.5","214.43","193","60.0","12"
"04/30/12 14:33:43","74.8822","14.4","213.88","18","60.03","12"
"04/30/12 14:38:44","74.8845","26.9","214.72","126","60.03","13"
"04/30/12 14:43:44","74.8872","37.9","214.3","220","60.03","13"
"04/30/12 14:48:44","74.8908","52.7","214.23","237","60.0","13"
"04/30/12 14:53:44","74.8944","56.0","214.58","204","60.0","13"
"04/30/12 14:58:45","74.8979","35.4","213.97","256","60.07","14"
"04/30/12 15:03:43","74.9009","41.7","213.53","328","60.03","14"
"04/30/12 15:08:43","74.9039","34.9","213.92","263","60.03","14"
"04/30/12 15:13:44","74.9067","35.6","213.57","248","60.0","15"
"04/30/12 15:18:44","74.9097","49.8","213.74","401","60.0","15"
"04/30/12 15:23:44","74.9137","51.5","213.19","391","60.03","15"
"04/30/12 15:28:43","74.9171","33.0","213.7","105","60.03","15"
"04/30/12 15:33:44","74.9199","38.4","213.91","286","60.07","15"
"04/30/12 15:38:45","74.9245","49.2","213.52","113","60.03","15"
"04/30/12 15:43:43","74.9282","63.3","214.26","355","60.03","16"
"04/30/12 15:48:44","74.9328","64.2","214.11","331","60.03","16"
"04/30/12 15:53:44","74.9375","58.8","214.1","294","60.03","17"
"04/30/12 15:58:43","74.9415","39.8","214.23","162","60.07","17"
"04/30/12 16:03:44","74.9447","34.0","213.92","179","60.03","17"
"04/30/12 16:08:43","74.9477","40.0","213.6","288","60.03","17"
"04/30/12 16:13:44","74.9503","28.0","214.01","87","60.03","17"
"04/30/12 16:18:44","74.9527","33.6","213.76","266","60.03","17"
"04/30/12 16:23:44","74.9548","31.9","213.63","52","60.0","17"
"04/30/12 16:28:44","74.9566","15.2","213.8","43","60.03","17"
"04/30/12 16:33:44","74.9588","29.1","213.88","199","60.03","16"
"04/30/12 16:38:43","74.9607","21.1","213.22","189","60.03","17"
"04/30/12 16:43:44","74.9623","20.8","213.32","252","60.03","16"
"04/30/12 16:48:43","74.9638","17.4","213.52","163","60.0","16"
"04/30/12 16:53:44","74.965","13.4","213.25","48","60.03","16"
"04/30/12 16:58:44","74.9663","13.7","213.46","26","60.07","15"
"04/30/12 17:03:45","74.9676","14.4","212.93","138","60.03","16"
"04/30/12 17:08:43","74.9694","17.4","213.15","219","60.03","15"
"04/30/12 17:13:44","74.9717","41.0","213.08","194","60.03","15"
"04/30/12 17:18:44","74.9748","35.8","214.22","72","60.03","16"
"04/30/12 17:23:44","74.977","26.1","214.33","108","60.0","16"
"04/30/12 17:28:43","74.9794","28.6","214.77","108","60.03","17"
"04/30/12 17:33:44","74.9816","24.8","214.73","78","60.03","17"
"04/30/12 17:38:44","74.9841","44.5","215.38","328","60.03","17"
"04/30/12 17:43:44","74.9863","26.1","214.38","17","60.03","17"
"04/30/12 17:48:44","74.9884","32.1","214.58","151","60.03","17"
"04/30/12 17:53:44","74.9897","20.6","214.56","105","60.0","17"
"04/30/12 17:58:45","74.9908","19.6","214.59","80","60.07","17"
"04/30/12 18:03:43","74.992","13.6","214.42","16","60.07","16"
"04/30/12 18:08:44","74.9931","2.3","213.92","0","60.0","16"
"04/30/12 18:13:43","74.9941","13.9","213.94","2","60.03","15"
"04/30/12 18:18:44","74.995","7.3","214.44","221","60.03","15"
"04/30/12 18:23:44","74.9958","0.0","214.37","219","60.03","15"
"04/30/12 18:28:43","74.9965","0.0","214.39","0","60.03","15"
"04/30/12 18:33:44","74.997","14.8","214.18","1","60.0","15"
"04/30/12 18:38:45","74.9974","12.0","214.14","47","60.03","15"
"04/30/12 18:43:43","74.9976","0.0","214.51","0","60.03","15"
"04/30/12 18:48:45","74.998","0.0","214.45","0","60.03","15"
"04/30/12 18:53:44","74.9982","0.8","213.71","0","60.03","14"
"04/30/12 18:58:46","74.9986","0.0","213.82","0","60.03","14"
"04/30/12 19:03:44","74.9989","2.8","213.49","0","60.03","14"
"04/30/12 19:08:43","74.9991","0.0","213.91","0","60.0","13"
"05/01/12 06:18:45","74.9994","0.0","212.17","0","60.03","7"
"05/01/12 06:23:45","74.9997","0.0","212.4","0","60.0","8"
"05/01/12 06:28:45","74.9999","0.0","212.91","0","60.03","9"
"05/01/12 06:33:45","75.0003","13.4","213.88","1","60.0","9"
"05/01/12 06:38:44","75.0006","11.3","213.59","45","60.0","9"
"05/01/12 06:43:45","75.0009","13.6","214.26","31","60.07","9"
"05/01/12 06:48:45","75.0013","0.0","213.99","0","60.0","9"
"05/01/12 06:53:45","75.0015","0.0","213.63","0","60.03","9"
"05/01/12 06:58:44","75.0015","0.0","212.65","236","60.0","9"
"05/01/12 07:03:46","75.002","9.9","213.98","268","60.07","9"
"05/01/12 07:08:46","75.0032","12.8","213.78","23","60.03","10"
"05/01/12 07:13:45","75.0052","29.1","214.22","18","60.03","10"
"05/01/12 07:18:44","75.0073","24.3","214.79","218","60.03","11"
"05/01/12 07:23:44","75.0097","33.2","215.41","92","60.03","11"
"05/01/12 07:28:44","75.0129","44.9","214.63","158","60.03","12"
"05/01/12 07:33:45","75.016","36.2","214.21","99","60.03","13"
"05/01/12 07:38:44","75.0182","12.1","214.19","138","60.03","13"
"05/01/12 07:43:45","75.0192","14.9","213.49","0","60.03","13"
"05/01/12 07:48:44","75.0197","10.5","213.75","39","60.03","14"
"05/01/12 07:53:44","75.0208","12.3","214.42","224","60.03","14"
"05/01/12 07:58:45","75.0235","44.8","214.54","203","60.0","14"
"05/01/12 08:03:45","75.0267","22.1","214.25","299","60.07","14"
"05/01/12 08:08:44","75.0298","38.8","214.19","289","60.03","15"
"05/01/12 08:13:44","75.0341","71.9","216.1","358","60.0","15"
"05/01/12 08:18:45","75.04","84.3","218.06","409","60.0","17"
"05/01/12 08:23:45","75.0451","47.5","214.41","236","60.0","17"
"05/01/12 08:28:44","75.0501","94.4","216.39","457","60.0","18"
"05/01/12 08:33:44","75.0552","99.8","215.94","483","60.03","18"
"05/01/12 08:38:45","75.0631","62.6","214.99","318","60.03","20"
"05/01/12 08:43:44","75.068","33.6","214.09","91","60.03","20"
"05/01/12 08:48:45","75.0697","15.4","213.92","123","60.03","20"
"05/01/12 08:53:44","75.0718","25.7","214.16","78","60.03","20"
"05/01/12 08:58:44","75.0738","23.1","213.12","239","60.03","20"
"05/01/12 09:03:44","75.0767","52.9","214.31","298","60.0","20"
"05/01/12 09:08:45","75.0838","89.8","215.68","441","60.03","20"
"05/01/12 09:13:45","75.0927","119.9","215.74","565","60.0","22"
"05/01/12 09:18:45","75.1019","120.4","216.2","567","60.0","23"
"05/01/12 09:23:45","75.1115","125.7","216.41","587","60.03","23"
"05/01/12 09:28:45","75.1214","131.0","217.79","610","60.07","24"
"05/01/12 09:33:45","75.1311","61.1","215.32","406","60.03","25"
"05/01/12 09:38:45","75.1358","48.5","215.87","303","60.0","25"
"05/01/12 09:43:44","75.143","68.1","215.46","343","60.03","26"
"05/01/12 09:48:43","75.1508","157.4","217.75","721","60.0","26"
"05/01/12 09:53:45","75.1623","129.0","216.39","600","60.0","27"
"05/01/12 09:58:44","75.1719","94.3","216.04","454","60.0","27"
"05/01/12 10:03:45","75.1827","144.4","217.46","665","60.0","29"
"05/01/12 10:08:44","75.1924","130.6","216.77","609","60.03","29"
"05/01/12 10:13:45","75.2033","90.6","215.55","435","60.0","30"
"05/01/12 10:18:44","75.2112","162.1","217.89","741","60.03","30"
"05/01/12 10:23:44","75.2219","176.1","218.01","796","60.03","31"
"05/01/12 10:28:45","75.2338","144.9","217.16","669","60.03","31"
"05/01/12 10:33:45","75.2459","174.0","218.84","790","60.0","31"
"05/01/12 10:38:45","75.2578","154.1","217.3","706","60.03","32"
"05/01/12 10:43:44","75.2674","142.2","216.95","654","60.0","32"
"05/01/12 10:48:44","75.2756","99.1","215.64","475","60.03","31"
"05/01/12 10:53:45","75.2841","104.7","215.87","499","60.0","31"
"05/01/12 10:58:44","75.2964","192.8","218.11","873","60.03","32"
"05/01/12 11:03:45","75.309","123.5","217.11","577","60.03","33"
"05/01/12 11:08:45","75.3187","101.8","215.78","484","60.0","33"
"05/01/12 11:13:44","75.327","102.3","216.27","486","60.03","32"
"05/01/12 11:18:43","75.3385","87.6","216.25","427","60.03","33"
"05/01/12 11:23:45","75.3495","183.4","218.11","831","60.03","34"
"05/01/12 11:28:44","75.3641","196.0","218.52","878","60.0","36"
"05/01/12 11:33:45","75.3641","74.1","215.63","363","60.0","34"
"05/01/12 11:38:44","75.3773","195.8","218.08","883","60.0","36"
"05/01/12 11:43:44","75.389","90.6","215.34","438","60.03","35"
"05/01/12 11:48:43","75.4002","132.6","216.22","614","60.03","35"
"05/01/12 11:53:45","75.4058","64.9","214.62","332","60.03","34"
"05/01/12 11:58:44","75.4101","55.5","214.57","78","60.03","33"
"05/01/12 12:03:45","75.4139","49.5","214.27","385","60.03","32"
"05/01/12 12:08:44","75.4177","45.3","214.32","186","60.03","31"
"05/01/12 12:13:44","75.4206","31.1","214.5","255","59.96","30"
"05/01/12 12:18:45","75.4227","19.0","214.17","176","60.03","29"
"05/01/12 12:23:44","75.4245","34.0","213.87","65","60.03","28"
"05/01/12 12:28:45","75.4271","35.8","214.52","90","60.0","27"
"05/01/12 12:33:43","75.4295","36.3","214.4","75","60.0","26"
"05/01/12 12:38:43","75.432","37.9","214.57","212","60.0","25"
"05/01/12 12:43:44","75.4359","69.5","214.59","350","60.03","24"
"05/01/12 12:48:44","75.4437","91.4","216.0","443","60.0","24"
"05/01/12 12:53:44","75.4509","96.0","215.86","463","60.03","24"
"05/01/12 12:58:44","75.4585","98.2","215.54","475","60.0","24"
"05/01/12 13:03:43","75.4661","96.2","215.49","463","60.0","24"
"05/01/12 13:08:44","75.4735","98.8","215.97","473","60.0","24"
