"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"05/01/12 13:13:45","75.4817","109.6","216.54","518","60.03","24"
"05/01/12 13:18:44","75.4924","197.6","218.05","897","60.03","25"
"05/01/12 13:23:45","75.5036","135.2","216.55","627","60.03","26"
"05/01/12 13:28:45","75.5156","162.4","217.05","745","59.96","27"
"05/01/12 13:33:45","75.5292","196.0","218.43","884","60.03","28"
"05/01/12 13:38:45","75.5443","195.2","217.92","885","60.0","29"
"05/01/12 13:43:44","75.5551","196.5","217.83","884","60.03","28"
"05/01/12 13:48:45","75.5653","185.3","218.04","838","60.03","29"
"05/01/12 13:53:44","75.5756","92.8","216.41","448","60.0","28"
"05/01/12 13:58:45","75.5842","159.4","216.68","735","60.0","28"
"05/01/12 14:03:44","75.5923","51.6","215.3","396","60.0","27"
"05/01/12 14:08:44","75.5954","27.4","214.43","164","60.0","26"
"05/01/12 14:13:45","75.5971","16.2","214.19","122","60.03","25"
"05/01/12 14:18:44","75.5985","26.6","214.39","183","60.0","24"
"05/01/12 14:23:45","75.6012","46.7","215.34","280","60.03","24"
"05/01/12 14:28:45","75.6049","52.6","215.16","190","60.0","23"
"05/01/12 14:33:45","75.6085","48.4","215.43","96","60.03","23"
"05/01/12 14:38:44","75.611","14.6","214.16","240","60.0","23"
"05/01/12 14:43:44","75.6126","13.8","214.89","16","60.03","22"
"05/01/12 14:48:45","75.6137","15.2","214.21","147","60.0","22"
"05/01/12 14:53:45","75.615","17.3","214.11","14","60.03","22"
"05/01/12 14:58:45","75.6161","15.1","214.12","17","60.03","21"
"05/01/12 15:03:45","75.6182","29.6","214.24","76","60.0","20"
"05/01/12 15:08:44","75.621","32.8","214.27","93","60.03","20"
"05/01/12 15:13:45","75.6235","31.2","214.48","41","60.0","20"
"05/01/12 15:18:44","75.6252","20.1","214.69","310","60.03","20"
"05/01/12 15:23:44","75.6276","27.3","214.74","245","60.03","20"
"05/01/12 15:28:44","75.63","26.8","214.59","201","60.03","20"
"05/01/12 15:33:46","75.6321","28.6","213.93","25","60.0","20"
"05/01/12 15:38:44","75.6343","31.5","214.98","101","60.03","20"
"05/01/12 15:43:44","75.6367","33.4","213.95","258","60.0","20"
"05/01/12 15:48:45","75.6389","34.0","214.38","142","60.0","20"
"05/01/12 15:53:44","75.6411","26.8","214.59","96","60.03","20"
"05/01/12 15:58:44","75.643","21.8","214.26","294","60.03","20"
"05/01/12 16:03:45","75.6453","30.7","214.6","205","60.03","20"
"05/01/12 16:08:44","75.6494","58.7","215.51","252","60.03","20"
"05/01/12 16:13:44","75.6545","77.7","215.68","384","60.03","20"
"05/01/12 16:18:44","75.6607","77.5","215.62","383","60.03","21"
"05/01/12 16:23:45","75.6655","56.1","214.83","351","60.0","22"
"05/01/12 16:28:45","75.67","70.6","215.39","354","60.03","22"
"05/01/12 16:33:44","75.6754","76.5","215.72","375","60.03","22"
"05/01/12 16:38:44","75.6812","40.1","214.65","286","60.03","23"
"05/01/12 16:43:45","75.6855","64.0","215.1","94","60.03","23"
"05/01/12 16:48:44","75.6885","28.5","214.18","72","60.03","23"
"05/01/12 16:53:45","75.6911","32.4","213.88","128","60.0","23"
"05/01/12 16:58:45","75.6942","38.5","214.01","228","60.07","23"
"05/01/12 17:03:45","75.697","27.7","213.94","100","60.0","23"
"05/01/12 17:08:44","75.6993","25.9","214.05","261","60.03","23"
"05/01/12 17:13:45","75.7015","29.8","214.07","20","60.03","23"
"05/01/12 17:18:44","75.7038","41.1","214.58","273","60.03","23"
"05/01/12 17:23:44","75.7069","53.1","214.38","355","60.03","23"
"05/01/12 17:28:44","75.7098","34.7","214.77","273","60.03","24"
"05/01/12 17:33:45","75.7137","43.9","215.18","334","60.03","24"
"05/01/12 17:38:45","75.7173","46.6","214.87","103","60.03","24"
"05/01/12 17:43:44","75.7201","25.0","214.89","218","60.03","24"
"05/01/12 17:48:44","75.7221","24.4","214.68","211","60.03","24"
"05/01/12 17:53:45","75.7241","31.2","214.82","187","60.03","25"
"05/01/12 17:58:45","75.726","23.2","214.8","216","60.07","25"
"05/01/12 18:03:44","75.7276","11.0","214.17","12","60.03","24"
"05/01/12 18:08:45","75.7285","0.0","213.78","252","60.0","24"
"05/01/12 18:13:46","75.7292","0.0","213.71","0","60.07","24"
"05/01/12 18:18:45","75.7296","14.8","213.82","7","60.03","24"
"05/01/12 18:23:45","75.7303","13.4","213.92","1","60.0","23"
"05/01/12 18:37:06","75.7311","0.0","213.68","0","60.0","23"
"05/01/12 18:47:06","75.7316","0.0","214.37","0","60.0","23"
"05/01/12 18:52:06","75.7321","0.0","214.38","0","60.03","23"
"05/01/12 18:57:07","75.7322","11.1","214.66","70","60.03","23"
"05/02/12 08:22:11","75.7325","13.6","214.37","9","60.0","14"
"05/02/12 08:27:08","75.7329","0.0","214.59","0","60.03","15"
"05/02/12 08:32:07","75.7331","12.2","214.14","47","60.03","15"
"05/02/12 08:57:07","75.7341","13.1","214.96","11","60.03","15"
"05/02/12 09:02:07","75.7351","7.1","215.64","155","60.0","16"
"05/02/12 09:07:07","75.7363","18.5","215.1","225","60.03","16"
"05/02/12 09:12:07","75.7373","21.1","215.61","211","60.0","16"
"05/02/12 09:17:07","75.7388","16.0","215.5","19","60.0","17"
"05/02/12 09:22:07","75.7403","29.1","215.94","80","60.0","17"
"05/02/12 09:27:06","75.7416","14.3","214.99","44","59.96","17"
"05/02/12 09:32:06","75.7426","16.1","215.25","53","60.0","17"
"05/02/12 09:37:07","75.7441","15.8","214.9","235","60.0","17"
"05/02/12 09:42:07","75.7455","13.2","215.44","250","60.03","17"
"05/02/12 09:47:08","75.7473","15.8","214.76","192","60.03","17"
"05/02/12 09:52:07","75.7486","23.5","214.71","259","60.0","17"
"05/02/12 09:57:06","75.751","34.0","215.51","245","60.0","17"
"05/02/12 10:02:08","75.7532","35.5","215.75","204","59.96","17"
"05/02/12 10:07:07","75.756","20.3","215.92","24","60.03","17"
"05/02/12 10:12:08","75.7574","22.7","215.78","226","60.03","18"
"05/02/12 10:17:07","75.759","18.2","214.72","45","60.0","18"
"05/02/12 10:22:08","75.7606","14.4","215.38","254","59.96","18"
"05/02/12 10:27:07","75.7625","18.2","215.07","112","59.96","18"
"05/02/12 10:32:07","75.7639","12.0","214.29","156","60.0","18"
"05/02/12 10:37:06","75.7652","14.2","214.52","13","60.0","18"
"05/02/12 10:42:08","75.7671","23.0","214.82","16","60.0","18"
"05/02/12 10:47:06","75.7686","17.3","215.58","226","60.0","18"
"05/02/12 10:52:07","75.7703","32.6","215.63","176","60.0","18"
"05/02/12 10:57:07","75.7737","68.8","216.29","369","60.03","18"
"05/02/12 11:02:07","75.7798","103.3","217.62","493","60.03","19"
"05/02/12 11:07:08","75.7885","133.5","218.24","614","60.0","21"
"05/02/12 11:12:06","75.7975","99.9","216.84","475","60.03","22"
"05/02/12 11:17:08","75.8031","47.7","216.27","307","60.03","23"
"05/02/12 11:22:07","75.8068","34.1","215.97","93","60.0","23"
"05/02/12 11:27:07","75.8097","43.5","215.86","175","60.03","23"
"05/02/12 11:32:08","75.8142","70.5","217.2","350","60.0","23"
"05/02/12 11:37:07","75.818","38.1","215.55","371","60.0","23"
"05/02/12 11:42:06","75.8244","78.7","215.51","388","60.0","24"
"05/02/12 11:47:07","75.8306","80.8","216.33","397","60.0","24"
"05/02/12 11:52:07","75.8373","88.8","215.87","430","60.0","25"
"05/02/12 11:57:08","75.8461","182.6","218.4","820","60.03","26"
"05/02/12 12:02:06","75.8536","55.4","216.04","219","60.03","26"
"05/02/12 12:07:06","75.8588","69.4","216.11","348","60.03","26"
"05/02/12 12:12:07","75.8633","42.0","215.0","282","60.0","25"
"05/02/12 12:17:07","75.8667","37.0","215.23","69","60.0","25"
"05/02/12 12:22:07","75.869","26.4","214.31","62","60.03","25"
"05/02/12 12:27:07","75.8714","27.2","213.6","147","60.0","24"
"05/02/12 12:32:08","75.8733","31.5","214.44","88","60.03","24"
"05/02/12 12:37:08","75.8757","30.0","214.88","186","60.0","23"
"05/02/12 12:42:07","75.8788","29.9","215.43","73","60.0","23"
"05/02/12 12:47:07","75.8817","25.5","215.86","240","60.0","23"
"05/02/12 12:52:07","75.8841","39.8","214.71","266","60.03","23"
"05/02/12 12:57:07","75.8889","102.5","218.15","482","60.0","22"
"05/02/12 13:02:08","75.8968","155.8","219.58","715","60.03","23"
"05/02/12 13:07:07","75.9107","196.4","219.95","880","60.03","25"
"05/02/12 13:12:08","75.922","158.7","217.91","723","60.0","25"
"05/02/12 13:17:06","75.9323","70.0","215.49","350","60.0","26"
"05/02/12 13:22:08","75.942","118.5","216.9","558","60.03","26"
"05/02/12 13:27:08","75.9537","114.6","216.93","540","60.03","27"
"05/02/12 13:32:06","75.9647","93.8","215.17","454","60.0","26"
"05/02/12 13:37:07","75.9726","120.2","216.92","562","60.03","26"
"05/02/12 13:42:08","75.98","84.8","216.29","413","60.0","26"
"05/02/12 13:47:08","75.9867","84.8","216.01","416","60.0","25"
"05/02/12 13:52:06","75.9945","113.0","216.64","534","60.03","25"
"05/02/12 13:57:08","76.0046","119.7","217.38","560","60.03","25"
"05/02/12 14:02:07","76.013","94.5","216.75","451","60.03","25"
"05/02/12 14:07:07","76.0228","84.4","216.41","413","60.03","26"
"05/02/12 14:12:07","76.0323","120.0","217.35","561","60.0","26"
"05/02/12 14:17:07","76.0381","65.3","216.69","329","60.03","26"
"05/02/12 14:22:08","76.044","108.3","217.32","511","60.0","25"
"05/02/12 14:27:08","76.0507","108.1","217.78","512","60.03","25"
"05/02/12 14:32:06","76.058","102.1","217.84","483","60.0","26"
"05/02/12 14:37:07","76.0658","87.2","217.52","421","60.03","26"
"05/02/12 14:42:08","76.0748","78.9","215.88","386","60.0","26"
"05/02/12 14:47:08","76.0851","173.2","218.29","789","59.96","27"
"05/02/12 14:52:08","76.0948","100.8","216.46","474","60.03","27"
"05/02/12 14:57:08","76.1051","40.1","215.31","376","60.03","26"
"05/02/12 15:02:08","76.1154","37.6","215.64","106","60.03","26"
"05/02/12 15:07:08","76.127","154.1","217.72","707","60.0","27"
"05/02/12 15:12:08","76.138","149.0","217.45","687","60.0","28"
"05/02/12 15:17:06","76.1491","145.5","217.02","674","60.03","28"
"05/02/12 15:22:08","76.1604","142.3","216.37","658","60.0","28"
"05/02/12 15:27:08","76.1714","138.5","217.19","638","60.03","28"
"05/02/12 15:32:08","76.1822","136.9","217.75","631","60.03","28"
"05/02/12 15:37:07","76.1927","133.5","218.16","623","60.0","28"
"05/02/12 15:42:08","76.203","130.4","217.26","604","60.03","28"
"05/02/12 15:47:08","76.2131","127.9","217.48","595","60.0","28"
"05/02/12 15:52:07","76.2228","123.8","217.03","578","60.03","27"
"05/02/12 15:57:08","76.2324","120.7","217.49","564","60.03","28"
"05/02/12 16:02:07","76.2416","117.1","217.41","549","60.03","28"
"05/02/12 16:07:07","76.2506","112.9","217.6","533","60.03","28"
"05/02/12 16:12:07","76.2593","110.1","216.9","520","60.0","28"
"05/02/12 16:17:07","76.2677","106.3","217.17","505","60.03","28"
"05/02/12 16:22:07","76.2759","102.4","216.67","484","60.07","28"
"05/02/12 16:27:08","76.2837","98.8","217.01","471","60.0","28"
"05/02/12 16:32:07","76.2912","94.5","217.12","452","60.03","28"
"05/02/12 16:37:08","76.2985","90.6","217.13","434","60.03","28"
"05/02/12 16:42:07","76.3053","87.1","217.15","421","60.03","28"
"05/02/12 16:47:07","76.312","83.0","216.47","407","60.03","28"
"05/02/12 16:52:07","76.3182","79.1","216.44","387","60.03","27"
"05/02/12 16:57:08","76.3242","72.3","216.28","359","60.03","27"
"05/02/12 17:02:07","76.3297","69.7","216.44","349","60.07","27"
"05/02/12 17:07:08","76.335","65.9","216.46","329","60.0","27"
"05/02/12 17:12:08","76.3399","61.9","216.6","318","60.03","27"
"05/02/12 17:17:08","76.344","47.1","216.55","91","60.0","27"
"05/02/12 17:22:07","76.3478","57.5","216.03","164","60.0","27"
"05/02/12 17:27:08","76.3517","54.8","215.7","143","60.03","27"
"05/02/12 17:32:08","76.3552","49.2","215.74","111","60.03","27"
"05/02/12 17:37:07","76.3585","45.3","215.37","332","60.03","27"
"05/02/12 17:42:08","76.3613","40.6","216.39","234","60.03","26"
"05/02/12 17:47:08","76.3639","27.5","215.48","201","60.07","26"
"05/02/12 17:52:08","76.3661","32.6","215.56","218","60.03","26"
"05/02/12 17:57:08","76.3681","13.7","215.55","20","60.03","26"
"05/02/12 18:02:08","76.3692","12.1","215.51","120","60.03","26"
"05/02/12 18:07:08","76.3704","30.2","215.52","58","60.07","26"
"05/02/12 18:12:07","76.372","13.0","215.61","30","60.0","26"
"05/02/12 18:17:07","76.3731","0.0","214.08","0","60.0","25"
"05/02/12 18:22:08","76.3738","10.9","215.13","3","60.03","25"
"05/02/12 18:27:08","76.3746","1.5","214.06","177","60.03","25"
"05/02/12 18:32:07","76.3752","14.2","214.41","234","60.0","25"
"05/02/12 18:37:07","76.3758","13.1","215.37","1","60.03","25"
"05/02/12 18:42:07","76.3763","13.0","214.4","59","60.03","25"
"05/02/12 18:47:07","76.3768","13.9","214.28","1","60.07","24"
"05/02/12 18:52:06","76.3774","10.7","213.71","20","60.03","24"
"05/02/12 18:57:07","76.378","0.0","213.62","0","60.03","24"
"05/02/12 19:02:08","76.3785","0.0","213.74","0","60.03","24"
"05/02/12 19:07:08","76.3789","0.0","214.05","0","60.03","24"
"05/02/12 19:12:08","76.3792","0.0","214.06","0","60.0","24"
"05/03/12 08:32:16","76.3798","0.0","213.89","0","60.0","12"
"05/03/12 08:37:11","76.3799","6.5","212.63","239","60.0","13"
"05/03/12 08:42:12","76.3805","11.3","213.25","0","60.0","14"
"05/03/12 08:47:07","76.3814","15.8","213.81","5","60.03","15"
"05/03/12 08:52:07","76.382","0.0","213.91","0","60.0","15"
"05/03/12 08:57:10","76.3821","0.0","213.86","0","60.0","15"
"05/03/12 09:02:07","76.3827","0.0","213.78","218","60.03","15"
"05/03/12 09:07:12","76.3834","0.0","213.99","204","60.0","15"
"05/03/12 09:12:08","76.3843","11.5","213.88","126","60.03","16"
"05/03/12 09:17:08","76.3859","34.0","214.16","117","60.0","17"
"05/03/12 09:22:08","76.3882","37.6","214.06","142","60.03","17"
"05/03/12 09:27:08","76.3909","32.6","214.06","99","60.0","18"
"05/03/12 09:32:09","76.3943","41.7","215.62","353","60.0","18"
"05/03/12 09:37:08","76.3982","38.2","214.45","80","60.0","19"
"05/03/12 09:42:07","76.4022","43.9","214.44","391","60.0","19"
"05/03/12 09:47:08","76.4071","74.6","213.19","377","60.0","19"
"05/03/12 09:52:07","76.4125","68.8","214.29","346","60.03","20"
"05/03/12 09:57:07","76.4179","64.9","214.21","330","60.07","21"
"05/03/12 10:02:08","76.4227","71.1","215.65","356","60.03","22"
"05/03/12 10:07:07","76.4294","84.6","216.14","410","60.03","22"
"05/03/12 10:12:07","76.4368","97.6","216.31","470","60.03","23"
"05/03/12 10:17:07","76.4446","97.7","215.97","469","60.0","24"
"05/03/12 10:22:08","76.4509","91.8","216.12","438","60.0","25"
"05/03/12 10:27:09","76.4589","105.5","215.83","502","60.03","25"
"05/03/12 10:32:07","76.4639","70.4","215.07","389","60.0","25"
"05/03/12 10:37:07","76.4671","30.4","214.87","101","59.96","25"
"05/03/12 10:42:07","76.4694","30.8","214.11","63","60.0","25"
"05/03/12 10:47:08","76.4715","30.4","214.43","26","60.0","25"
"05/03/12 10:52:08","76.4736","30.9","214.82","85","60.0","24"
"05/03/12 10:57:07","76.4763","52.0","216.06","309","60.0","24"
"05/03/12 11:02:07","76.4847","144.4","218.73","665","60.0","25"
"05/03/12 11:07:07","76.4952","170.1","218.32","772","60.03","26"
"05/03/12 11:12:08","76.5063","108.4","217.74","510","60.0","27"
"05/03/12 11:17:08","76.5136","119.3","217.89","562","60.0","27"
"05/03/12 11:22:08","76.523","73.2","216.52","361","60.0","28"
"05/03/12 11:27:08","76.5314","68.4","216.35","339","60.0","28"
"05/03/12 11:32:08","76.5358","40.4","215.37","296","60.0","27"
"05/03/12 11:37:08","76.5385","34.6","215.04","265","59.96","27"
"05/03/12 11:42:09","76.5406","21.3","214.08","170","60.0","26"
"05/03/12 11:47:07","76.5415","7.2","214.47","208","60.0","25"
"05/03/12 11:52:08","76.5425","11.1","213.74","3","60.0","24"
"05/03/12 11:57:08","76.543","14.2","214.94","111","60.03","23"
"05/03/12 12:02:07","76.5439","11.3","214.8","115","60.0","22"
"05/03/12 12:07:07","76.545","12.1","215.02","4","60.03","21"
"05/03/12 12:12:08","76.5461","12.3","215.22","7","60.03","20"
"05/03/12 12:17:07","76.5466","0.0","214.79","23","60.0","20"
"05/03/12 12:22:08","76.5473","10.9","214.38","9","60.0","19"
"05/03/12 12:27:09","76.5479","0.0","215.06","0","60.0","19"
"05/03/12 12:32:08","76.5486","0.0","215.75","0","59.96","18"
"05/03/12 12:37:07","76.5493","0.0","215.42","30","60.0","18"
"05/03/12 12:42:08","76.55","12.6","215.95","9","60.0","18"
"05/03/12 12:47:07","76.5508","10.4","215.21","195","60.0","18"
"05/03/12 12:52:07","76.5518","11.5","215.07","126","60.0","18"
"05/03/12 12:57:09","76.5528","13.5","214.89","205","60.0","18"
"05/03/12 13:02:08","76.554","15.1","215.21","41","60.03","18"
"05/03/12 13:07:07","76.5552","25.0","215.28","113","60.0","18"
"05/03/12 13:12:08","76.5563","13.6","215.09","2","60.0","18"
"05/03/12 13:17:09","76.5571","13.3","214.9","2","60.0","18"
"05/03/12 13:22:07","76.5581","22.5","214.87","120","60.0","18"
"05/03/12 13:27:07","76.5596","25.1","215.69","113","60.0","17"
"05/03/12 13:32:08","76.5626","39.9","215.49","289","60.0","18"
"05/03/12 13:37:07","76.5656","44.1","215.86","291","60.0","18"
"05/03/12 13:42:08","76.5683","27.9","215.57","268","60.0","19"
"05/03/12 13:47:08","76.5708","28.7","215.7","138","60.03","19"
"05/03/12 13:52:09","76.5729","13.8","214.28","84","60.0","19"
"05/03/12 13:57:07","76.5749","22.1","214.86","253","59.96","19"
"05/03/12 14:02:08","76.5769","14.3","214.77","23","60.03","19"
"05/03/12 14:07:07","76.5787","27.1","214.13","324","59.96","18"
"05/03/12 14:12:08","76.581","37.1","214.41","161","60.03","18"
"05/03/12 14:17:08","76.5834","26.0","214.62","222","60.0","18"
"05/03/12 14:22:08","76.5859","33.3","213.66","73","60.0","17"
"05/03/12 14:27:08","76.5887","46.3","214.48","259","60.0","17"
"05/03/12 14:32:08","76.5921","41.4","214.63","183","60.03","17"
"05/03/12 14:37:07","76.5958","39.0","215.27","198","60.0","17"
"05/03/12 14:42:07","76.6001","63.8","215.48","328","60.0","17"
"05/03/12 14:47:07","76.6055","62.6","214.4","320","60.03","17"
"05/03/12 14:52:07","76.6101","74.7","215.58","369","60.0","17"
"05/03/12 14:57:08","76.6144","68.3","215.58","340","60.0","17"
"05/03/12 15:02:09","76.6208","100.1","215.89","478","60.0","17"
"05/03/12 15:07:07","76.6274","70.4","216.25","351","60.0","17"
"05/03/12 15:12:09","76.6326","61.9","215.82","317","60.0","17"
"05/03/12 15:17:09","76.6381","73.7","215.92","364","60.0","16"
"05/03/12 15:22:07","76.643","63.1","215.7","318","60.0","16"
"05/03/12 15:27:08","76.6476","71.7","215.1","401","60.03","15"
"05/03/12 15:32:07","76.6525","65.8","215.34","330","60.0","15"
"05/03/12 15:37:08","76.6577","69.5","215.72","347","60.0","15"
"05/03/12 15:42:08","76.6632","70.9","215.21","357","60.0","16"
"05/03/12 15:47:07","76.6687","79.3","216.03","392","60.03","16"
"05/03/12 15:52:08","76.674","54.9","215.16","135","60.0","17"
"05/03/12 15:57:07","76.6787","60.7","215.64","216","60.03","17"
"05/03/12 16:02:08","76.6823","22.9","214.35","56","60.0","17"
"05/03/12 16:07:09","76.6857","42.8","214.71","91","60.0","17"
"05/03/12 16:12:07","76.6904","45.9","215.27","228","60.03","17"
"05/03/12 16:17:07","76.695","62.0","215.77","316","59.96","17"
"05/03/12 16:22:09","76.702","77.1","215.89","379","60.03","18"
"05/03/12 16:27:09","76.7077","46.3","214.84","113","60.0","18"
"05/03/12 16:32:07","76.713","56.3","215.93","226","60.03","17"
"05/03/12 16:37:07","76.7184","65.0","215.2","329","60.0","18"
"05/03/12 16:42:08","76.7235","54.4","214.54","251","60.0","18"
"05/03/12 16:47:09","76.7274","52.4","214.56","113","60.0","18"
"05/03/12 16:52:08","76.7313","58.4","214.91","305","60.0","17"
"05/03/12 16:57:09","76.7349","45.7","214.25","309","60.0","17"
"05/03/12 17:02:07","76.7376","31.7","214.41","77","60.0","17"
"05/03/12 17:07:08","76.7403","30.9","214.08","88","60.0","17"
"05/03/12 17:12:09","76.7428","30.8","214.05","164","60.03","17"
"05/03/12 17:17:08","76.7453","34.8","214.25","75","60.03","17"
"05/03/12 17:22:07","76.7478","29.4","214.74","129","60.03","17"
"05/03/12 17:27:08","76.7499","21.5","214.45","58","60.03","17"
"05/03/12 17:32:07","76.7518","24.8","214.51","29","60.03","16"
"05/03/12 17:37:07","76.7539","30.3","214.27","242","60.0","16"
"05/03/12 17:42:07","76.7559","22.0","214.32","152","60.03","15"
"05/03/12 17:47:09","76.7578","22.0","214.27","22","60.0","15"
"05/03/12 17:52:08","76.7595","20.2","214.49","22","60.0","15"
"05/03/12 17:57:08","76.7609","15.8","214.17","4","60.03","14"
"05/03/12 18:02:07","76.7621","15.2","213.98","19","60.03","13"
"05/03/12 18:07:08","76.7632","11.6","214.04","7","60.03","13"
"05/03/12 18:12:08","76.7645","11.9","214.11","4","60.0","13"
"05/03/12 18:17:09","76.7655","16.0","214.16","112","60.03","12"
"05/03/12 18:22:08","76.7662","15.2","214.06","4","60.0","12"
"05/03/12 18:27:08","76.7667","14.9","214.39","4","60.03","11"
"05/03/12 18:32:08","76.7672","11.2","214.54","70","60.03","11"
"05/03/12 18:37:08","76.7675","14.2","213.7","87","60.03","11"
"05/03/12 18:42:08","76.768","0.0","214.18","0","60.0","11"
"05/03/12 18:47:09","76.7683","12.7","213.6","0","60.0","11"
"05/03/12 18:52:08","76.7686","0.0","213.47","0","60.03","11"
"05/03/12 18:57:08","76.7687","0.0","213.89","0","60.03","11"
"05/04/12 06:47:10","76.7687","0.0","213.64","0","60.03","7"
"05/04/12 06:52:07","76.7687","0.0","213.58","0","60.03","7"
"05/04/12 06:57:07","76.7691","0.0","214.08","196","60.03","8"
"05/04/12 07:02:11","76.7695","13.5","214.04","7","60.03","9"
"05/04/12 07:07:12","76.7702","13.8","213.72","1","60.03","9"
"05/04/12 07:12:08","76.7709","10.4","213.66","4","60.03","9"
"05/04/12 07:17:08","76.7719","20.7","214.1","143","60.0","9"
"05/04/12 07:22:08","76.7732","18.7","213.89","84","60.07","9"
"05/04/12 07:27:09","76.7746","23.7","214.41","205","60.0","10"
"05/04/12 07:32:08","76.7762","30.8","214.23","250","60.03","10"
"05/04/12 07:37:09","76.7781","22.0","215.1","239","60.03","11"
"05/04/12 07:42:07","76.7801","25.8","214.35","39","60.03","11"
"05/04/12 07:47:08","76.7821","31.7","214.81","58","60.03","11"
"05/04/12 07:52:07","76.7841","26.8","214.16","51","60.0","11"
"05/04/12 07:57:08","76.7859","22.4","213.83","40","60.03","11"
"05/04/12 08:02:08","76.7875","21.4","214.01","242","60.0","11"
"05/04/12 08:07:09","76.7894","16.6","213.99","39","60.0","11"
"05/04/12 08:12:07","76.7914","33.0","214.43","254","60.0","11"
"05/04/12 08:17:08","76.7937","22.3","214.76","86","60.03","11"
"05/04/12 08:22:08","76.7957","15.4","214.49","27","60.03","11"
"05/04/12 08:27:09","76.7978","25.1","214.36","26","60.03","11"
"05/04/12 08:32:09","76.7999","28.1","213.7","19","60.03","11"
"05/04/12 08:37:09","76.802","30.0","214.1","74","60.03","11"
"05/04/12 08:42:08","76.805","68.4","214.64","193","60.03","11"
"05/04/12 08:47:09","76.8095","67.8","214.73","237","60.03","12"
"05/04/12 08:52:08","76.814","61.9","215.21","317","60.07","12"
"05/04/12 08:57:08","76.8192","60.8","215.57","310","60.03","13"
"05/04/12 09:02:09","76.8238","62.3","215.23","318","60.03","13"
"05/04/12 09:07:09","76.8288","62.0","215.27","319","60.0","13"
"05/04/12 09:12:08","76.8335","61.9","214.63","318","60.0","14"
"05/04/12 09:17:09","76.8383","63.0","214.62","326","60.03","15"
"05/04/12 09:22:09","76.8432","70.0","214.65","354","60.03","15"
"05/04/12 09:27:08","76.8491","82.0","214.96","404","60.07","15"
"05/04/12 09:32:08","76.8568","79.0","215.41","393","60.0","15"
"05/04/12 09:37:09","76.8637","80.7","215.67","398","60.03","15"
"05/04/12 09:42:08","76.8692","70.5","215.24","355","60.03","15"
"05/04/12 09:47:09","76.8755","79.8","215.08","391","60.03","15"
"05/04/12 09:52:08","76.881","66.8","216.04","336","60.03","15"
"05/04/12 09:57:08","76.8871","81.2","216.08","400","60.03","15"
"05/04/12 10:02:09","76.8925","67.6","215.75","340","60.0","15"
"05/04/12 10:07:09","76.898","74.9","216.56","367","60.03","16"
"05/04/12 10:12:09","76.9038","80.0","215.37","396","60.03","16"
"05/04/12 10:17:09","76.9105","85.6","216.39","417","60.0","16"
"05/04/12 10:22:09","76.9179","88.1","216.65","424","60.03","17"
"05/04/12 10:27:08","76.9252","123.0","217.28","575","60.03","17"
"05/04/12 10:32:09","76.9341","136.9","217.38","632","60.0","18"
"05/04/12 10:37:09","76.9467","128.2","218.34","597","60.03","19"
"05/04/12 10:42:08","76.958","195.5","219.5","881","60.03","20"
"05/04/12 10:47:09","76.9704","143.5","218.05","656","60.03","20"
"05/04/12 10:52:09","76.979","112.7","217.32","532","60.03","20"
"05/04/12 10:57:08","76.9877","103.5","216.89","492","60.03","20"
"05/04/12 11:02:08","76.9963","97.0","217.23","462","60.0","20"
"05/04/12 11:07:09","77.0055","95.0","216.71","456","60.03","20"
"05/04/12 11:12:08","77.0143","122.0","217.99","569","60.0","20"
"05/04/12 11:17:08","77.0222","105.3","217.05","498","60.03","20"
"05/04/12 11:22:08","77.0324","193.4","219.38","867","60.0","20"
"05/04/12 11:27:09","77.0442","125.8","217.58","583","60.0","21"
"05/04/12 11:32:09","77.0526","121.1","216.92","567","60.0","20"
"05/04/12 11:37:09","77.0631","196.7","218.41","886","60.0","21"
"05/04/12 11:42:09","77.0761","139.1","217.86","642","60.03","21"
"05/04/12 11:47:08","77.0874","107.5","216.87","512","60.03","22"
"05/04/12 11:52:09","77.0962","107.6","216.96","511","60.0","21"
"05/04/12 11:57:09","77.1045","100.8","216.31","479","60.03","20"
"05/04/12 12:02:09","77.1125","111.7","216.96","525","60.03","20"
"05/04/12 12:07:08","77.1212","103.6","215.99","496","60.03","20"
"05/04/12 12:12:08","77.1302","106.3","216.18","503","60.0","20"
"05/04/12 12:17:08","77.139","115.4","216.48","544","60.0","20"
"05/04/12 12:22:08","77.1472","111.6","216.35","530","60.0","20"
"05/04/12 12:27:09","77.1564","132.0","217.46","612","60.03","20"
"05/04/12 12:32:09","77.1668","143.7","217.47","660","60.0","20"
"05/04/12 12:37:09","77.1811","195.7","219.59","888","60.03","22"
"05/04/12 12:42:08","77.1929","143.1","217.83","662","60.03","22"
"05/04/12 12:47:07","77.2058","204.3","219.08","916","60.0","23"
"05/04/12 12:52:08","77.2192","195.6","219.15","887","60.03","23"
"05/04/12 12:57:08","77.2334","196.0","218.99","884","60.03","23"
"05/04/12 13:02:08","77.2485","196.2","219.17","879","60.03","24"
"05/04/12 13:07:08","77.2639","196.3","218.82","881","60.03","24"
"05/04/12 13:12:09","77.2791","196.4","219.11","877","60.0","25"
"05/04/12 13:17:08","77.2939","195.8","219.49","878","60.0","25"
"05/04/12 13:22:09","77.3091","194.4","219.41","873","60.03","26"
"05/04/12 13:27:08","77.3241","192.9","219.75","868","60.03","26"
"05/04/12 13:32:08","77.3391","192.5","219.35","864","60.0","26"
"05/04/12 13:37:08","77.3541","191.6","218.81","864","60.0","27"
"05/04/12 13:42:08","77.369","189.8","219.68","853","60.0","27"
"05/04/12 13:47:09","77.3838","189.3","219.56","852","60.03","26"
"05/04/12 13:52:09","77.3985","188.7","219.43","847","60.03","26"
"05/04/12 13:57:07","77.4128","182.3","218.92","818","60.07","26"
"05/04/12 14:02:09","77.4272","181.8","219.08","823","60.03","26"
"05/04/12 14:07:09","77.4412","179.6","218.81","810","60.03","26"
"05/04/12 14:12:08","77.4551","196.4","218.15","882","60.03","26"
"05/04/12 14:17:08","77.4696","191.4","219.46","861","60.03","25"
"05/04/12 14:22:08","77.4841","183.4","218.48","828","60.0","25"
"05/04/12 14:27:08","77.4958","78.3","216.04","385","60.03","24"
"05/04/12 14:32:08","77.5049","167.0","218.74","756","60.03","23"
"05/04/12 14:37:09","77.517","156.8","218.27","717","60.0","23"
"05/04/12 14:42:09","77.5307","196.4","218.89","874","60.0","23"
"05/04/12 14:47:08","77.5425","95.1","216.66","457","60.03","23"
"05/04/12 14:52:09","77.5544","196.5","218.77","881","60.0","23"
"05/04/12 14:57:08","77.5647","95.8","216.95","460","60.03","22"
"05/04/12 15:02:09","77.5774","148.4","218.42","679","60.03","22"
"05/04/12 15:07:08","77.5892","113.8","217.24","535","60.03","22"
"05/04/12 15:12:09","77.6026","170.6","218.79","771","60.03","23"
"05/04/12 15:17:08","77.6146","163.1","218.94","742","60.03","22"
"05/04/12 15:22:08","77.6278","170.0","219.12","766","60.0","22"
"05/04/12 15:27:08","77.637","89.4","216.93","434","60.03","22"
"05/04/12 15:32:09","77.6436","78.8","217.01","388","60.0","20"
"05/04/12 15:37:08","77.6507","66.8","217.03","335","60.03","20"
"05/04/12 15:42:09","77.6555","58.7","215.34","401","60.03","19"
"05/04/12 15:47:09","77.66","60.9","216.21","312","60.03","18"
"05/04/12 15:52:09","77.6648","60.7","216.35","313","60.0","18"
"05/04/12 15:57:08","77.6696","65.4","217.02","330","60.03","17"
"05/04/12 16:02:09","77.6746","63.5","216.5","323","60.03","17"
"05/04/12 16:07:09","77.6796","65.7","215.92","334","60.03","17"
"05/04/12 16:12:08","77.6846","64.3","215.64","326","60.03","16"
"05/04/12 16:17:08","77.6895","64.2","215.88","323","60.0","16"
"05/04/12 16:22:09","77.6942","66.7","215.46","381","60.0","15"
"05/04/12 16:27:08","77.6984","54.2","215.46","117","60.03","15"
"05/04/12 16:32:08","77.7022","48.0","215.19","209","60.03","15"
"05/04/12 16:37:08","77.706","45.7","215.52","79","60.0","15"
"05/04/12 16:42:08","77.71","46.3","215.73","203","60.0","15"
"05/04/12 16:47:08","77.7151","65.3","216.71","327","60.03","15"
"05/04/12 16:52:08","77.7192","48.0","215.23","143","60.0","15"
"05/04/12 16:57:08","77.7243","119.0","217.13","559","60.03","15"
"05/04/12 17:02:08","77.7318","75.7","216.27","376","60.03","15"
"05/04/12 17:07:09","77.7385","78.3","216.35","386","60.03","16"
"05/04/12 17:12:09","77.7433","41.7","214.94","230","60.03","15"
"05/04/12 17:17:08","77.7476","49.4","215.09","130","60.03","15"
"05/04/12 17:22:09","77.7508","39.0","215.41","350","60.03","15"
"05/04/12 17:27:08","77.7544","38.6","215.55","98","60.03","15"
"05/04/12 17:32:09","77.7574","40.9","215.75","225","60.03","15"
"05/04/12 17:37:08","77.7599","34.9","215.65","233","60.03","14"
"05/04/12 17:42:09","77.7618","23.5","215.1","49","60.03","14"
"05/04/12 17:47:09","77.7633","13.3","215.16","279","60.03","13"
"05/04/12 17:52:09","77.7645","12.9","215.26","3","60.03","13"
"05/04/12 17:57:09","77.7656","11.5","215.19","113","60.03","13"
"05/04/12 18:02:09","77.7668","17.1","215.11","21","60.0","12"
"05/04/12 18:07:09","77.7682","10.0","215.76","14","60.0","12"
"05/04/12 18:12:09","77.7695","15.8","215.31","4","60.03","12"
"05/04/12 18:17:09","77.7707","15.6","214.38","29","60.03","11"
"05/04/12 18:22:09","77.7715","0.0","213.89","0","60.0","11"
"05/04/12 18:27:09","77.7722","3.8","213.59","254","60.03","11"
"05/04/12 18:32:08","77.7728","12.0","213.81","73","60.03","11"
"05/04/12 18:37:09","77.7735","13.6","213.52","7","60.03","11"
"05/04/12 18:42:08","77.7741","14.2","213.97","94","60.03","11"
"05/04/12 18:47:08","77.7745","13.1","213.67","187","60.03","11"
"05/04/12 18:52:09","77.775","12.3","214.08","0","60.03","11"
"05/04/12 18:57:09","77.7755","0.0","213.44","0","60.03","10"
"05/04/12 19:02:09","77.7761","13.7","214.16","85","60.03","10"
"05/04/12 19:07:09","77.7766","0.0","214.65","0","60.03","10"
"05/04/12 19:12:09","77.7768","6.2","214.23","214","60.0","10"
"05/04/12 19:22:08","77.7771","0.0","213.83","0","60.03","9"
"05/05/12 06:27:12","77.7771","0.0","214.36","0","60.03","7"
"05/05/12 06:32:09","77.7773","0.0","213.88","0","60.03","8"
"05/05/12 06:37:08","77.7777","12.8","214.42","1","60.03","8"
"05/05/12 06:42:09","77.778","11.5","213.92","1","60.03","8"
"05/05/12 06:47:09","77.7783","0.0","213.62","0","60.03","8"
"05/05/12 06:52:11","77.7784","0.0","213.28","0","60.0","8"
"05/05/12 07:17:10","77.7788","14.6","213.87","38","60.0","8"
"05/05/12 07:22:10","77.7795","13.7","213.87","4","60.0","8"
"05/05/12 07:27:08","77.7804","12.3","213.92","20","60.0","8"
"05/05/12 07:32:09","77.7813","14.5","214.41","1","60.03","9"
"05/05/12 07:37:09","77.7824","15.8","214.14","229","60.0","9"
"05/05/12 07:42:10","77.7836","13.0","214.45","16","60.03","9"
"05/05/12 07:47:08","77.785","11.2","214.78","231","60.0","9"
"05/05/12 07:52:09","77.7864","16.4","213.91","24","60.03","9"
"05/05/12 07:57:09","77.7878","13.9","214.08","29","60.03","9"
"05/05/12 08:02:08","77.7892","20.3","214.45","230","59.96","9"
"05/05/12 08:07:09","77.7912","32.4","214.59","138","60.0","9"
"05/05/12 08:12:09","77.7937","29.0","215.51","273","60.0","9"
"05/05/12 08:17:08","77.796","15.7","215.72","19","60.03","10"
"05/05/12 08:22:09","77.7977","19.5","213.68","13","60.03","10"
"05/05/12 08:27:09","77.7991","12.8","213.86","9","60.0","10"
"05/05/12 08:32:09","77.8005","29.1","214.04","65","60.03","10"
"05/05/12 08:37:08","77.8029","44.3","214.07","327","60.03","10"
"05/05/12 08:42:10","77.8066","66.0","215.26","334","60.03","10"
"05/05/12 08:47:09","77.8106","41.9","214.63","214","60.0","11"
"05/05/12 08:52:10","77.8156","70.2","214.85","354","60.0","11"
"05/05/12 08:57:08","77.8211","51.4","214.91","99","60.03","11"
"05/05/12 09:02:09","77.8254","51.7","214.02","200","60.0","12"
"05/05/12 09:07:09","77.8279","19.7","213.98","273","60.0","11"
"05/05/12 09:12:09","77.8301","26.7","213.95","123","60.03","11"
"05/05/12 09:17:08","77.8328","46.3","214.23","199","60.0","11"
"05/05/12 09:22:08","77.8361","49.9","214.68","368","60.0","11"
"05/05/12 09:27:08","77.8396","55.1","215.12","240","60.03","11"
"05/05/12 09:32:09","77.8438","46.6","215.15","415","60.03","11"
"05/05/12 09:37:08","77.8484","64.9","214.21","329","60.0","12"
"05/05/12 09:42:09","77.8548","97.6","216.36","471","60.03","12"
"05/05/12 09:47:09","77.8636","89.0","216.31","428","60.03","13"
"05/05/12 09:52:09","77.8716","83.6","216.18","406","60.03","13"
"05/05/12 09:57:08","77.8839","184.6","218.2","834","60.03","14"
"05/05/12 10:02:08","77.898","196.3","219.43","882","60.03","16"
"05/05/12 10:07:09","77.9126","157.1","217.92","720","60.0","17"
"05/05/12 10:12:10","77.9248","108.8","216.56","515","60.0","17"
"05/05/12 10:17:09","77.9331","112.3","217.45","528","60.03","17"
"05/05/12 10:22:10","77.9417","95.2","216.86","459","60.03","17"
"05/05/12 10:27:10","77.9487","86.2","216.54","420","60.03","16"
"05/05/12 10:32:09","77.9552","81.9","216.35","401","60.0","15"
"05/05/12 10:37:09","77.9612","73.6","216.78","364","60.0","15"
"05/05/12 10:42:08","77.9668","69.3","215.74","347","60.03","15"
"05/05/12 10:47:09","77.9721","69.7","215.74","349","60.03","15"
"05/05/12 10:52:10","77.9777","74.6","215.75","370","60.03","15"
"05/05/12 10:57:10","77.9844","93.1","215.96","445","60.03","15"
"05/05/12 11:02:09","77.9921","97.9","215.84","470","60.0","15"
"05/05/12 11:07:08","77.999","83.8","216.33","409","60.03","15"
"05/05/12 11:12:10","78.0049","69.8","215.91","352","60.03","15"
"05/05/12 11:17:09","78.0106","76.2","216.02","377","60.0","15"
"05/05/12 11:22:10","78.0173","97.3","216.17","467","60.03","15"
"05/05/12 11:27:08","78.0254","111.2","216.55","526","60.0","15"
"05/05/12 11:32:09","78.0355","124.3","217.43","579","60.0","16"
"05/05/12 11:37:09","78.0449","112.1","217.44","530","60.03","16"
"05/05/12 11:42:09","78.0537","114.7","217.45","535","60.0","17"
"05/05/12 11:47:08","78.0622","107.4","217.06","511","60.03","17"
"05/05/12 11:52:09","78.0716","129.1","217.37","601","60.03","17"
"05/05/12 11:57:10","78.0811","106.6","216.78","506","60.0","17"
"05/05/12 12:02:09","78.0891","103.9","217.36","495","60.03","17"
"05/05/12 12:07:08","78.0972","106.1","217.15","500","60.03","17"
"05/05/12 12:12:10","78.1065","156.6","218.15","716","60.03","18"
"05/05/12 12:17:08","78.1173","131.9","217.21","611","60.0","18"
"05/05/12 12:22:08","78.1282","151.9","218.22","694","60.03","18"
"05/05/12 12:27:08","78.1382","126.4","217.77","587","60.03","18"
"05/05/12 12:32:09","78.1485","125.9","217.36","589","60.03","18"
"05/05/12 12:37:09","78.1587","126.3","217.42","583","60.0","18"
"05/05/12 12:42:09","78.1683","125.9","218.28","586","60.03","18"
"05/05/12 12:47:08","78.1791","172.5","218.45","778","60.0","18"
"05/05/12 12:52:09","78.1943","196.1","219.74","886","60.0","19"
"05/05/12 12:57:09","78.2096","196.5","219.81","878","60.0","20"
"05/05/12 13:02:09","78.225","197.0","219.87","877","60.03","21"
"05/05/12 13:07:08","78.2402","196.2","219.04","881","60.03","22"
"05/05/12 13:12:09","78.2556","196.0","218.32","883","60.0","22"
"05/05/12 13:17:08","78.2708","195.5","218.46","884","60.03","23"
"05/05/12 13:22:09","78.2856","191.1","218.48","861","60.03","23"
"05/05/12 13:27:09","78.3008","195.8","218.44","883","60.07","23"
"05/05/12 13:32:08","78.3157","195.9","218.98","881","60.03","23"
"05/05/12 13:37:10","78.3307","192.7","218.69","869","60.03","23"
"05/05/12 13:42:08","78.3455","195.9","218.34","881","60.03","23"
"05/05/12 13:47:10","78.3604","177.8","218.73","807","60.0","24"
"05/05/12 13:52:09","78.3747","184.8","218.75","833","60.0","24"
"05/05/12 13:57:09","78.3897","189.7","218.45","854","60.0","24"
"05/05/12 14:02:09","78.4039","140.0","217.18","649","60.03","24"
"05/05/12 14:07:09","78.4142","99.5","216.15","477","60.03","23"
"05/05/12 14:12:08","78.4241","157.7","217.76","722","60.03","23"
"05/05/12 14:17:08","78.4364","124.2","217.15","578","60.03","23"
"05/05/12 14:22:09","78.4483","132.8","218.04","611","60.03","22"
"05/05/12 14:27:08","78.4599","125.1","217.3","583","60.0","22"
"05/05/12 14:32:08","78.4702","106.0","216.77","501","60.03","22"
"05/05/12 14:37:10","78.4819","139.9","218.27","649","60.03","22"
"05/05/12 14:42:08","78.4945","169.3","218.6","764","60.0","22"
"05/05/12 14:47:10","78.5077","165.9","218.99","749","60.0","22"
"05/05/12 14:52:08","78.5203","162.2","218.71","739","60.0","22"
"05/05/12 14:57:09","78.533","160.4","218.43","732","60.0","22"
"05/05/12 15:02:09","78.5453","158.8","218.81","717","60.0","22"
"05/05/12 15:07:09","78.5576","156.0","217.67","713","60.03","22"
"05/05/12 15:12:09","78.5696","152.6","217.49","702","60.03","22"
"05/05/12 15:17:10","78.5815","149.7","217.85","690","60.0","21"
"05/05/12 15:22:09","78.593","146.9","218.06","674","60.03","21"
"05/05/12 15:27:09","78.6043","143.9","217.61","665","60.03","21"
"05/05/12 15:32:09","78.6154","141.1","217.78","650","60.0","21"
"05/05/12 15:37:10","78.6263","137.4","217.13","640","60.0","21"
"05/05/12 15:42:10","78.6367","133.6","218.17","618","60.03","20"
"05/05/12 15:47:10","78.6471","130.5","217.32","609","60.0","20"
"05/05/12 15:52:10","78.6571","125.7","217.04","589","60.03","20"
"05/05/12 15:57:08","78.6668","124.7","216.38","585","60.0","20"
"05/05/12 16:02:08","78.6763","121.0","217.0","564","60.03","20"
"05/05/12 16:07:08","78.6855","115.6","217.09","543","60.03","19"
"05/05/12 16:12:08","78.6944","112.6","216.78","533","60.03","19"
"05/05/12 16:17:10","78.7032","111.8","217.05","528","60.0","19"
"05/05/12 16:22:08","78.7115","95.1","216.69","461","60.03","19"
"05/05/12 16:27:09","78.7194","94.9","216.25","453","60.03","18"
"05/05/12 16:32:09","78.7272","101.2","217.23","485","60.03","18"
"05/05/12 16:37:09","78.7344","94.0","216.52","456","60.07","18"
"05/05/12 16:42:09","78.7401","84.4","215.98","414","60.03","18"
"05/05/12 16:47:08","78.7471","99.6","217.58","474","60.03","18"
"05/05/12 16:52:09","78.7544","73.0","216.47","361","60.03","18"
"05/05/12 16:57:08","78.7586","69.0","215.85","393","60.03","17"
"05/05/12 17:02:09","78.7625","40.9","215.95","424","60.0","17"
"05/05/12 17:07:10","78.7662","48.3","214.52","363","60.03","17"
"05/05/12 17:12:08","78.7691","33.8","214.64","210","60.03","16"
"05/05/12 17:17:09","78.7712","17.4","214.64","313","60.07","15"
"05/05/12 17:22:09","78.773","22.1","214.67","55","60.07","15"
"05/05/12 17:27:08","78.7746","13.3","214.88","103","60.03","15"
"05/05/12 17:32:10","78.7763","13.6","214.83","81","60.03","15"
"05/05/12 17:37:10","78.778","10.8","214.37","37","60.0","14"
"05/05/12 17:42:08","78.7789","21.5","213.67","185","60.03","14"
"05/05/12 17:47:08","78.78","14.5","213.85","4","60.0","13"
"05/05/12 17:52:09","78.7807","0.0","214.57","0","60.03","13"
"05/05/12 17:57:10","78.7815","11.8","214.09","22","60.07","13"
"05/05/12 18:07:10","78.7831","0.0","213.67","11","60.03","12"
"05/05/12 18:12:10","78.7836","0.0","213.75","0","60.07","12"
"05/05/12 18:17:09","78.7841","14.4","213.8","3","60.03","12"
"05/05/12 18:22:09","78.7844","13.4","213.2","3","60.03","12"
"05/05/12 18:27:08","78.7847","0.0","212.44","0","60.0","11"
"05/05/12 18:32:09","78.7848","0.0","212.9","0","60.03","11"
"05/05/12 18:37:08","78.7849","0.0","214.55","0","60.03","11"
"05/05/12 18:42:10","78.7849","0.0","214.54","0","60.03","11"
"05/05/12 18:47:10","78.785","0.0","213.98","0","60.03","11"
"05/05/12 18:52:09","78.7853","14.6","215.13","30","60.0","11"
"05/05/12 18:57:09","78.7857","0.0","214.49","0","60.0","11"
"05/05/12 19:02:08","78.7859","0.0","214.4","0","60.0","11"
"05/06/12 06:47:08","78.9355","0.0","213.62","0","60.03","9"
"05/06/12 06:52:11","78.9356","0.0","213.74","0","60.03","9"
"05/06/12 06:57:10","78.9357","0.0","213.84","0","60.03","9"
"05/06/12 07:02:10","78.9358","8.6","214.69","121","60.03","10"
"05/06/12 07:07:12","78.9359","0.0","213.56","0","60.03","10"
"05/06/12 07:12:10","78.936","0.0","213.94","0","60.0","10"
"05/06/12 07:17:10","78.9361","0.0","213.78","0","60.0","10"
"05/06/12 07:22:10","78.9362","0.0","213.86","0","60.0","10"
"05/06/12 07:27:09","78.9363","0.0","214.49","0","60.0","10"
"05/06/12 07:32:10","78.9364","0.0","213.97","0","60.03","10"
"05/06/12 07:37:09","78.9365","0.0","214.51","0","60.03","11"
"05/06/12 07:42:09","78.9367","10.7","214.12","247","60.03","11"
"05/06/12 07:47:09","78.9369","7.2","213.39","0","60.0","11"
"05/06/12 07:52:13","78.9371","6.7","213.48","0","59.96","11"
"05/06/12 07:57:10","78.9374","0.0","213.42","0","60.03","11"
"05/06/12 08:02:10","78.9376","10.8","214.14","1","60.0","11"
"05/06/12 08:07:09","78.938","0.0","213.87","0","60.0","11"
"05/06/12 08:12:10","78.9383","0.0","214.09","0","60.07","11"
"05/06/12 08:17:10","78.9387","0.0","214.25","0","60.0","11"
"05/06/12 08:22:09","78.9392","0.0","214.34","0","60.03","11"
"05/06/12 08:27:09","78.9399","0.0","214.51","171","60.03","11"
"05/06/12 08:32:10","78.9405","14.6","214.53","54","60.03","11"
"05/06/12 08:37:09","78.9413","14.9","214.26","48","60.0","11"
"05/06/12 08:42:09","78.942","4.4","214.63","0","60.03","11"
"05/06/12 08:47:09","78.9428","12.7","214.41","65","60.0","11"
"05/06/12 08:52:09","78.9438","15.0","213.95","160","60.03","11"
"05/06/12 08:57:10","78.945","15.5","214.37","7","60.03","11"
"05/06/12 09:02:10","78.9462","16.1","214.13","3","60.03","11"
"05/06/12 09:07:10","78.9476","27.9","214.7","98","60.0","11"
"05/06/12 09:12:09","78.9493","14.2","214.27","283","60.0","11"
"05/06/12 09:17:09","78.9512","23.6","214.13","172","60.0","11"
"05/06/12 09:22:10","78.9527","27.0","214.01","95","60.03","11"
"05/06/12 09:27:10","78.9541","12.8","213.97","27","60.03","11"
"05/06/12 09:32:10","78.9553","14.4","214.67","3","60.0","11"
"05/06/12 09:37:10","78.9564","16.4","214.43","2","60.0","11"
"05/06/12 09:42:09","78.9574","12.3","214.56","24","60.0","11"
"05/06/12 09:47:10","78.9585","21.2","214.93","95","60.03","11"
"05/06/12 09:52:10","78.9597","16.0","215.14","107","60.0","11"
"05/06/12 09:57:10","78.9612","12.8","214.96","15","60.03","11"
"05/06/12 10:02:09","78.963","34.9","215.38","159","60.0","12"
"05/06/12 10:12:10","78.9671","15.7","213.44","233","60.03","12"
"05/06/12 10:17:10","78.9689","21.3","214.7","16","60.0","12"
"05/06/12 10:22:10","78.9705","19.9","214.93","49","60.03","12"
"05/06/12 10:27:10","78.9719","25.2","214.65","285","60.03","12"
"05/06/12 10:32:10","78.9731","14.8","214.11","131","60.03","12"
"05/06/12 10:37:09","78.9743","16.6","214.37","186","60.03","12"
"05/06/12 10:42:09","78.9752","12.7","214.32","12","59.96","12"
"05/06/12 10:47:10","78.9765","18.5","214.81","297","60.03","12"
"05/06/12 10:52:09","78.9779","16.2","215.37","21","60.03","12"
"05/06/12 10:57:10","78.9794","29.2","215.04","195","60.03","12"
"05/06/12 11:02:10","78.9811","23.0","214.68","21","60.0","12"
"05/06/12 11:07:10","78.9829","30.4","215.62","244","60.03","12"
"05/06/12 11:12:10","78.9846","32.2","215.37","284","60.0","12"
"05/06/12 11:17:09","78.9864","31.0","214.28","163","60.03","12"
"05/06/12 11:22:09","78.9881","28.7","215.0","272","60.03","11"
"05/06/12 11:27:10","78.9899","30.8","214.73","79","60.03","11"
"05/06/12 11:32:10","78.9923","29.4","215.19","194","60.03","11"
"05/06/12 11:37:09","78.9947","27.0","214.29","128","60.03","11"
"05/06/12 11:42:09","78.9969","32.5","214.21","170","60.03","11"
"05/06/12 11:47:10","78.999","16.7","214.58","27","60.03","12"
"05/06/12 11:52:10","79.0008","33.6","215.02","124","60.0","12"
"05/06/12 11:57:09","79.0028","31.7","214.13","15","60.03","12"
"05/06/12 12:02:09","79.0046","14.4","214.15","114","60.03","12"
"05/06/12 12:07:10","79.006","13.3","214.14","11","60.03","11"
"05/06/12 12:12:10","79.0073","28.7","213.99","219","60.03","11"
"05/06/12 12:17:09","79.0094","38.2","214.2","282","60.0","11"
"05/06/12 12:22:09","79.0123","45.8","215.16","102","60.0","11"
"05/06/12 12:27:10","79.0155","48.3","215.12","328","60.03","11"
"05/06/12 12:32:09","79.0188","49.4","214.36","372","60.0","11"
"05/06/12 12:37:09","79.0228","52.0","214.87","227","60.0","11"
"05/06/12 12:42:09","79.0272","63.4","215.28","406","60.03","11"
"05/06/12 12:47:09","79.0314","41.2","215.23","174","60.0","11"
"05/06/12 12:52:09","79.0344","30.3","214.51","224","60.03","11"
"05/06/12 12:57:09","79.037","35.4","215.16","213","60.03","11"
"05/06/12 13:02:09","79.0393","34.4","214.96","261","60.03","11"
"05/06/12 13:07:10","79.0418","36.9","213.92","234","60.03","11"
"05/06/12 13:12:10","79.0443","38.6","214.56","210","60.03","11"
"05/06/12 13:17:09","79.0468","30.4","214.58","174","60.03","11"
"05/06/12 13:22:09","79.0486","28.8","214.55","273","60.03","11"
"05/06/12 13:27:09","79.0503","30.8","214.3","181","60.0","11"
"05/06/12 13:32:10","79.0521","34.7","215.08","108","60.03","11"
"05/06/12 13:37:09","79.0541","23.9","214.34","44","60.0","11"
"05/06/12 13:42:09","79.0565","41.7","214.96","328","60.03","11"
"05/06/12 13:47:09","79.0599","39.6","214.77","284","60.03","11"
"05/06/12 13:52:10","79.0634","40.3","215.5","241","60.0","11"
"05/06/12 13:57:10","79.0677","62.1","216.04","316","60.03","11"
"05/06/12 14:02:09","79.0727","71.0","216.05","351","60.03","12"
"05/06/12 14:07:10","79.0822","122.0","217.43","569","60.0","13"
"05/06/12 14:12:10","79.089","71.0","216.12","354","60.03","13"
"05/06/12 14:17:10","79.0939","57.3","214.94","93","60.0","13"
"05/06/12 14:22:09","79.0983","64.2","215.1","329","60.03","13"
"05/06/12 14:27:10","79.1036","70.0","215.0","348","60.0","14"
"05/06/12 14:32:11","79.1095","81.1","215.48","398","60.0","14"
"05/06/12 14:37:10","79.1158","75.9","215.83","377","60.03","14"
"05/06/12 14:42:11","79.1216","80.1","216.34","395","60.03","14"
"05/06/12 14:47:10","79.1289","145.5","217.8","669","60.03","15"
"05/06/12 14:52:09","79.1388","123.3","216.95","578","60.03","15"
"05/06/12 14:57:09","79.1464","80.3","216.55","392","60.03","15"
"05/06/12 15:02:11","79.152","66.1","215.53","334","60.03","15"
"05/06/12 15:07:10","79.1566","57.7","214.88","256","60.0","15"
"05/06/12 15:12:10","79.16","50.3","214.8","227","60.03","15"
"05/06/12 15:17:09","79.1634","37.5","215.22","110","60.03","15"
"05/06/12 15:22:10","79.1665","34.8","215.46","301","60.0","15"
"05/06/12 15:27:09","79.1697","37.3","215.23","105","60.0","14"
"05/06/12 15:32:09","79.1732","44.7","215.37","288","60.03","14"
"05/06/12 15:37:10","79.1775","71.9","216.31","170","60.03","14"
"05/06/12 15:42:10","79.1818","48.0","215.62","89","60.0","14"
"05/06/12 15:47:10","79.1853","34.0","214.82","271","60.0","13"
"05/06/12 15:52:09","79.1887","59.6","214.8","372","60.0","13"
"05/06/12 15:57:11","79.1923","32.9","214.47","128","60.03","13"
"05/06/12 16:02:09","79.1953","50.6","215.55","311","60.03","13"
"05/06/12 16:07:11","79.1997","64.5","215.58","327","60.0","13"
"05/06/12 16:12:09","79.2048","69.5","215.36","348","60.0","13"
"05/06/12 16:17:10","79.2107","78.6","216.12","385","60.0","14"
"05/06/12 16:22:09","79.216","66.2","215.49","334","60.03","14"
"05/06/12 16:27:10","79.2215","57.3","215.09","421","60.0","14"
"05/06/12 16:32:11","79.2251","35.6","215.33","309","60.03","14"
"05/06/12 16:37:10","79.2284","44.1","214.92","334","60.03","14"
"05/06/12 16:42:10","79.2308","25.6","213.81","234","60.03","14"
"05/06/12 16:47:09","79.2331","17.1","214.05","35","60.03","14"
"05/06/12 16:52:09","79.2349","18.7","214.66","298","60.03","14"
"05/06/12 16:57:09","79.2368","31.1","214.91","47","60.0","13"
"05/06/12 17:02:10","79.2386","13.6","214.55","21","60.07","13"
"05/06/12 17:07:09","79.2403","29.7","214.61","190","60.03","13"
"05/06/12 17:12:09","79.2419","28.3","213.98","103","60.03","13"
"05/06/12 17:17:10","79.2435","31.2","213.94","102","60.03","13"
"05/06/12 17:22:11","79.2454","31.7","214.44","325","60.03","13"
"05/06/12 17:27:11","79.2477","38.1","214.84","279","60.0","13"
"05/06/12 17:32:09","79.251","38.9","214.68","266","60.03","13"
"05/06/12 17:37:10","79.2542","32.0","214.41","134","60.03","13"
