"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"05/06/12 17:42:10","79.2566","31.4","213.7","75","60.0","13"
"05/06/12 17:47:10","79.2579","10.7","213.39","4","60.03","13"
"05/06/12 17:52:10","79.2594","22.2","214.45","139","60.03","13"
"05/06/12 17:57:10","79.261","16.6","213.73","69","60.03","13"
"05/06/12 18:02:11","79.2622","14.6","214.05","5","60.0","13"
"05/06/12 18:07:09","79.2632","14.5","213.96","52","60.03","13"
"05/06/12 18:12:09","79.2637","0.0","213.54","0","60.07","13"
"05/06/12 18:17:10","79.2642","0.0","213.5","10","60.07","13"
"05/06/12 18:22:11","79.2645","0.0","213.46","241","60.03","13"
"05/07/12 07:47:09","79.2645","0.0","213.81","0","60.03","7"
"05/07/12 07:52:10","79.2645","11.1","214.19","5","60.03","7"
"05/07/12 07:57:11","79.2648","0.0","214.97","100","60.03","9"
"05/07/12 08:02:14","79.2652","0.0","215.79","0","60.0","9"
"05/07/12 08:07:10","79.2656","0.0","215.38","0","60.0","9"
"05/07/12 08:12:10","79.2659","7.3","214.77","0","60.07","9"
"05/07/12 08:22:11","79.2669","2.2","215.21","0","60.03","9"
"05/07/12 08:27:10","79.2678","15.0","215.68","9","60.03","9"
"05/07/12 08:32:10","79.2685","0.0","215.17","260","60.0","9"
"05/07/12 08:37:10","79.2694","15.3","214.69","139","60.0","10"
"05/07/12 08:42:11","79.2704","11.2","215.36","0","60.03","10"
"05/07/12 08:47:10","79.2714","2.6","215.03","197","60.03","10"
"05/07/12 08:52:10","79.272","0.0","215.1","40","60.0","10"
"05/07/12 08:57:10","79.2727","11.0","214.47","11","60.0","11"
"05/07/12 09:02:10","79.2733","15.3","214.71","1","60.03","11"
"05/07/12 09:07:10","79.2741","14.8","214.76","15","60.0","11"
"05/07/12 09:12:10","79.2751","20.2","214.88","84","60.0","11"
"05/07/12 09:17:09","79.2762","14.7","215.38","41","60.0","11"
"05/07/12 09:22:10","79.2772","13.1","214.77","0","60.03","11"
"05/07/12 09:27:11","79.2783","14.1","215.23","48","60.0","11"
"05/07/12 09:32:11","79.2798","21.1","213.53","74","60.0","11"
"05/07/12 09:37:10","79.2813","17.4","215.05","17","60.03","12"
"05/07/12 09:42:11","79.283","19.6","213.7","136","60.03","12"
"05/07/12 09:47:10","79.2844","11.7","214.18","30","60.03","12"
"05/07/12 09:52:11","79.2857","13.8","215.42","7","60.03","13"
"05/07/12 09:57:11","79.2869","15.7","215.63","42","60.03","13"
"05/07/12 10:02:09","79.2881","19.8","215.07","178","60.0","13"
"05/07/12 10:07:11","79.2894","18.7","214.85","89","60.03","13"
"05/07/12 10:12:09","79.291","16.5","215.82","175","60.03","14"
"05/07/12 10:17:10","79.2929","22.1","214.97","18","60.0","14"
"05/07/12 10:22:11","79.2947","24.9","215.17","113","60.03","15"
"05/07/12 10:27:10","79.2971","41.4","214.82","97","60.03","15"
"05/07/12 10:32:10","79.3003","42.0","215.26","161","60.0","15"
"05/07/12 10:37:10","79.3032","37.2","214.24","281","60.0","16"
"05/07/12 10:42:10","79.3055","25.6","213.73","132","60.0","16"
"05/07/12 10:47:11","79.3074","21.8","213.62","252","60.03","16"
"05/07/12 10:52:10","79.3094","30.8","213.93","79","60.03","16"
"05/07/12 10:57:10","79.3116","36.7","215.12","280","60.0","16"
"05/07/12 11:02:10","79.3145","28.6","215.03","129","60.03","17"
"05/07/12 11:07:09","79.3168","15.6","215.74","216","60.03","17"
"05/07/12 11:12:11","79.3184","23.6","215.81","60","60.03","17"
"05/07/12 11:17:11","79.32","13.6","214.83","230","60.0","17"
"05/07/12 11:22:10","79.3212","19.6","214.71","127","60.03","16"
"05/07/12 11:27:11","79.3222","11.0","215.24","21","60.0","16"
"05/07/12 11:32:10","79.3234","14.8","214.7","22","60.03","15"
"05/07/12 11:37:11","79.3248","22.5","214.04","266","60.0","15"
"05/07/12 11:42:11","79.326","14.9","213.38","4","60.0","15"
"05/07/12 11:47:10","79.3275","18.4","214.56","113","60.0","15"
"05/07/12 11:52:11","79.3297","30.6","214.45","87","60.0","14"
"05/07/12 11:57:10","79.3324","33.4","214.84","129","60.03","15"
"05/07/12 12:02:11","79.3349","30.6","214.24","88","60.03","15"
"05/07/12 12:07:10","79.3374","31.2","214.22","234","60.03","15"
"05/07/12 12:12:10","79.3407","47.3","214.17","244","60.03","15"
"05/07/12 12:17:10","79.345","60.4","212.77","161","60.03","15"
"05/07/12 12:22:11","79.3498","44.8","214.85","119","60.0","15"
"05/07/12 12:27:11","79.3538","58.0","214.94","164","60.03","16"
"05/07/12 12:32:10","79.3576","39.2","215.32","275","60.03","17"
"05/07/12 12:37:09","79.3608","41.9","214.76","110","60.0","17"
"05/07/12 12:42:11","79.3651","72.0","214.79","362","60.03","17"
"05/07/12 12:47:11","79.3705","62.7","214.44","235","60.0","17"
"05/07/12 12:52:10","79.3739","67.4","215.28","356","60.0","17"
"05/07/12 12:57:10","79.3772","33.0","215.39","160","60.03","17"
"05/07/12 13:02:11","79.3808","50.4","215.2","121","60.03","17"
"05/07/12 13:07:11","79.3842","49.3","214.17","255","60.0","17"
"05/07/12 13:12:10","79.3872","40.9","213.84","149","60.03","17"
"05/07/12 13:17:09","79.3897","27.0","214.98","217","60.03","16"
"05/07/12 13:22:10","79.3922","31.8","214.9","137","60.03","16"
"05/07/12 13:27:11","79.3945","42.4","215.36","147","60.03","16"
"05/07/12 13:32:11","79.3969","37.8","214.72","266","60.03","15"
"05/07/12 13:37:10","79.3998","36.9","214.62","194","60.03","15"
"05/07/12 13:42:09","79.4033","48.7","215.34","174","60.03","15"
"05/07/12 13:47:10","79.4066","43.6","214.57","336","60.03","15"
"05/07/12 13:52:11","79.4101","39.6","214.92","114","60.0","15"
"05/07/12 13:57:10","79.4135","43.2","215.51","270","60.03","15"
"05/07/12 14:02:11","79.4169","50.5","215.35","173","60.0","15"
"05/07/12 14:07:11","79.4204","45.8","215.3","210","60.0","15"
"05/07/12 14:12:11","79.4233","47.1","214.54","280","60.03","15"
"05/07/12 14:17:10","79.4263","37.9","213.89","198","60.03","15"
"05/07/12 14:22:10","79.4297","43.6","214.17","380","60.03","15"
"05/07/12 14:27:11","79.4334","42.2","214.74","220","60.03","16"
"05/07/12 14:32:11","79.4375","46.5","214.17","412","60.03","16"
"05/07/12 14:37:11","79.442","47.9","214.62","89","60.0","16"
"05/07/12 14:42:10","79.446","61.7","214.71","236","60.03","17"
"05/07/12 14:47:11","79.451","41.2","214.9","353","60.0","17"
"05/07/12 14:52:11","79.4558","79.6","215.57","395","60.03","17"
"05/07/12 14:57:10","79.4616","67.3","215.65","338","60.07","17"
"05/07/12 15:02:11","79.4675","74.5","216.25","371","60.07","17"
"05/07/12 15:07:10","79.4725","65.2","215.15","374","60.03","17"
"05/07/12 15:12:10","79.4767","66.2","215.21","374","60.03","17"
"05/07/12 15:17:10","79.4808","47.3","215.91","426","60.0","17"
"05/07/12 15:22:10","79.4858","74.5","216.24","368","60.03","17"
"05/07/12 15:27:10","79.4912","61.2","215.77","315","60.03","17"
"05/07/12 15:32:11","79.4959","65.8","215.91","386","60.03","17"
"05/07/12 15:37:11","79.5003","57.0","215.69","147","60.03","17"
"05/07/12 15:42:10","79.5048","63.3","217.32","324","60.03","17"
"05/07/12 15:47:10","79.5095","43.1","216.3","369","60.03","18"
"05/07/12 15:52:11","79.515","90.9","217.64","440","60.03","18"
"05/07/12 15:57:10","79.5208","67.9","216.45","343","60.03","18"
"05/07/12 16:02:10","79.5257","72.6","215.64","409","60.0","18"
"05/07/12 16:07:11","79.5301","53.7","215.71","353","60.03","18"
"05/07/12 16:12:11","79.5341","48.6","215.26","138","60.0","18"
"05/07/12 16:17:10","79.5375","33.7","215.54","138","60.03","18"
"05/07/12 16:22:10","79.5423","127.5","217.32","592","60.03","18"
"05/07/12 16:27:10","79.5498","117.2","217.3","548","60.07","18"
"05/07/12 16:32:11","79.5568","80.2","216.65","391","60.03","18"
"05/07/12 16:37:10","79.5636","76.9","216.97","379","60.0","19"
"05/07/12 16:42:10","79.57","97.8","217.88","469","60.0","19"
"05/07/12 16:47:10","79.5767","101.0","216.44","481","60.07","19"
"05/07/12 16:52:10","79.5811","65.0","216.14","368","60.03","19"
"05/07/12 16:57:11","79.5849","76.4","216.42","375","60.07","18"
"05/07/12 17:02:10","79.5892","94.1","217.0","452","60.0","18"
"05/07/12 17:07:11","79.5948","72.6","215.93","361","60.03","18"
"05/07/12 17:12:11","79.6001","66.1","215.76","333","60.0","18"
"05/07/12 17:17:10","79.6051","61.4","216.99","314","60.03","18"
"05/07/12 17:22:10","79.6092","45.0","216.93","306","60.03","18"
"05/07/12 17:27:11","79.6131","39.6","217.09","252","60.03","18"
"05/07/12 17:32:09","79.6169","53.7","216.2","381","60.03","19"
"05/07/12 17:37:10","79.6204","46.9","215.91","206","60.03","19"
"05/07/12 17:42:11","79.6235","35.4","216.41","200","60.0","19"
"05/07/12 17:47:11","79.6263","29.7","216.71","96","60.03","19"
"05/07/12 17:52:09","79.6288","26.0","215.51","119","60.03","18"
"05/07/12 17:57:10","79.631","14.8","215.94","41","60.03","19"
"05/07/12 18:02:10","79.6328","22.6","215.48","26","60.0","19"
"05/07/12 18:07:11","79.6344","12.6","214.87","123","60.0","19"
"05/07/12 18:12:11","79.6357","18.5","214.8","108","60.03","18"
"05/07/12 18:17:11","79.6368","13.9","214.2","1","60.03","18"
"05/07/12 18:22:11","79.6376","8.1","214.58","0","60.03","18"
"05/07/12 18:27:11","79.6383","14.1","214.52","175","60.0","18"
"05/07/12 18:32:10","79.6388","0.0","214.69","0","60.0","18"
"05/07/12 18:37:10","79.6392","0.0","214.51","0","60.0","18"
"05/07/12 18:42:10","79.6395","0.0","214.02","0","60.03","18"
"05/07/12 18:47:11","79.6398","0.0","214.21","0","60.03","18"
"05/07/12 18:52:10","79.64","14.0","213.9","88","60.03","18"
"05/07/12 18:57:11","79.6402","0.0","214.17","0","60.03","18"
"05/07/12 19:02:11","79.6405","0.0","214.24","192","59.96","18"
"05/07/12 19:12:10","79.6406","0.0","214.07","0","60.0","17"
"05/07/12 19:17:15","79.6406","0.0","213.26","0","60.0","16"
"05/07/12 19:22:14","79.6406","0.0","214.21","0","60.0","16"
"05/08/12 06:27:11","79.6406","0.0","214.49","0","60.03","8"
"05/08/12 06:32:12","79.6409","0.0","215.45","0","60.03","9"
"05/08/12 06:37:14","79.6412","0.0","215.41","0","60.0","9"
"05/08/12 06:42:12","79.6414","0.0","215.0","0","60.0","9"
"05/08/12 06:47:11","79.6418","14.0","215.76","0","60.03","9"
"05/08/12 06:52:12","79.6422","12.3","215.77","237","60.03","9"
"05/08/12 06:57:11","79.6426","13.6","215.19","7","60.03","9"
"05/08/12 07:02:11","79.6429","0.0","214.02","0","60.0","9"
"05/08/12 07:07:12","79.6434","0.0","213.96","0","60.0","9"
"05/08/12 07:12:13","79.6439","0.0","214.14","22","60.0","9"
"05/08/12 07:17:12","79.6446","11.3","213.74","1","60.03","9"
"05/08/12 07:22:11","79.6453","4.2","213.99","172","60.03","9"
"05/08/12 07:27:12","79.6462","11.3","214.05","236","60.03","10"
"05/08/12 07:32:11","79.6474","16.4","213.92","84","60.0","10"
"05/08/12 07:37:11","79.6488","23.7","213.72","236","60.03","10"
"05/08/12 07:42:12","79.6498","12.0","215.42","8","60.07","10"
"05/08/12 07:47:10","79.6514","12.1","215.32","197","60.03","11"
"05/08/12 07:52:11","79.653","14.3","214.82","37","60.03","11"
"05/08/12 07:57:11","79.6545","14.6","214.97","198","60.0","11"
"05/08/12 08:02:12","79.6563","14.5","214.56","17","60.0","11"
"05/08/12 08:07:10","79.6578","24.2","214.55","74","60.0","11"
"05/08/12 08:12:10","79.6595","26.0","214.19","17","60.0","11"
"05/08/12 08:17:11","79.6615","14.8","214.08","46","60.03","11"
"05/08/12 08:22:10","79.6633","34.9","215.22","37","60.0","12"
"05/08/12 08:27:11","79.6654","24.3","215.24","115","60.03","12"
"05/08/12 08:32:11","79.6677","27.8","215.42","100","60.0","12"
"05/08/12 08:37:11","79.6702","38.0","215.46","91","60.03","12"
"05/08/12 08:42:10","79.6725","23.2","215.45","166","60.0","13"
"05/08/12 08:47:11","79.6745","29.3","214.73","220","60.0","13"
"05/08/12 08:52:11","79.6767","25.4","215.33","76","60.03","13"
"05/08/12 08:57:11","79.679","27.5","214.98","252","60.03","13"
"05/08/12 09:02:12","79.6814","37.2","215.05","209","60.03","13"
"05/08/12 09:07:11","79.6844","43.7","214.96","118","60.0","14"
"05/08/12 09:12:12","79.6879","38.9","215.49","275","60.03","15"
"05/08/12 09:17:11","79.6912","38.3","216.0","287","60.0","15"
"05/08/12 09:22:10","79.6943","49.2","216.22","243","60.0","15"
"05/08/12 09:27:12","79.6978","54.0","215.51","410","60.0","16"
"05/08/12 09:32:12","79.7016","45.9","214.32","207","60.03","17"
"05/08/12 09:37:11","79.7064","52.7","214.88","333","60.03","17"
"05/08/12 09:42:10","79.7103","37.0","214.65","138","60.0","17"
"05/08/12 09:47:11","79.7137","45.9","214.88","184","60.03","17"
"05/08/12 09:52:11","79.7167","45.3","214.06","225","60.03","17"
"05/08/12 09:57:11","79.7205","40.4","214.93","106","60.07","17"
"05/08/12 10:02:12","79.7235","54.2","215.12","136","60.0","17"
"05/08/12 10:07:11","79.7269","32.1","214.46","81","60.03","17"
"05/08/12 10:12:11","79.7303","70.1","215.33","379","60.03","18"
"05/08/12 10:17:12","79.7344","51.7","214.6","340","60.0","18"
"05/08/12 10:22:11","79.7376","49.5","214.12","382","60.0","18"
"05/08/12 10:27:11","79.741","40.9","213.65","263","60.0","18"
"05/08/12 10:32:11","79.7435","34.8","214.13","271","60.0","18"
"05/08/12 10:37:10","79.7461","28.8","214.34","157","60.0","18"
"05/08/12 10:42:10","79.748","17.3","214.38","203","60.07","18"
"05/08/12 10:47:10","79.7496","31.8","214.24","97","60.0","18"
"05/08/12 10:52:10","79.7513","20.4","214.53","18","60.0","17"
"05/08/12 10:57:11","79.7534","28.8","214.62","243","60.03","17"
"05/08/12 11:02:10","79.7561","41.0","215.41","179","60.03","17"
"05/08/12 11:07:10","79.7591","35.2","216.18","115","60.0","17"
"05/08/12 11:12:11","79.7628","48.6","215.48","304","60.0","17"
"05/08/12 11:17:10","79.7671","61.5","215.87","317","60.03","17"
"05/08/12 11:22:11","79.7715","65.8","215.43","286","60.03","17"
"05/08/12 11:27:11","79.7766","77.0","215.62","382","60.03","18"
"05/08/12 11:32:11","79.7822","71.8","214.99","403","60.0","18"
"05/08/12 11:37:11","79.7859","37.2","214.27","167","60.03","19"
"05/08/12 11:42:11","79.7895","63.0","214.49","362","60.0","19"
"05/08/12 11:47:11","79.7945","73.1","214.75","363","60.03","19"
"05/08/12 11:52:10","79.7989","45.2","214.75","240","60.03","19"
"05/08/12 11:57:11","79.8031","80.8","214.61","401","60.03","19"
"05/08/12 12:02:12","79.8095","73.9","214.75","369","60.03","19"
"05/08/12 12:07:11","79.8147","56.0","214.26","141","60.03","19"
"05/08/12 12:12:11","79.8192","73.0","214.62","365","60.03","19"
"05/08/12 12:17:11","79.8259","95.7","215.56","463","60.03","19"
"05/08/12 12:22:11","79.834","64.7","214.96","331","60.03","20"
"05/08/12 12:27:11","79.8386","62.7","214.45","320","60.03","19"
"05/08/12 12:32:11","79.8427","52.2","214.23","151","60.03","20"
"05/08/12 12:37:12","79.8466","63.7","214.17","353","60.0","20"
"05/08/12 12:42:11","79.8515","88.6","214.77","431","60.0","20"
"05/08/12 12:47:12","79.8565","73.2","213.79","367","60.03","20"
"05/08/12 12:52:10","79.8634","87.7","214.58","428","60.03","21"
"05/08/12 12:57:11","79.8687","86.5","215.06","424","60.07","21"
"05/08/12 13:02:12","79.8761","80.0","214.88","393","60.03","21"
"05/08/12 13:07:11","79.8835","70.6","214.38","357","60.03","22"
"05/08/12 13:12:10","79.8875","37.8","213.98","154","60.0","22"
"05/08/12 13:17:10","79.8911","53.0","214.42","90","60.0","21"
"05/08/12 13:22:10","79.8958","84.6","214.77","415","60.03","21"
"05/08/12 13:27:10","79.9034","89.1","215.37","429","60.03","22"
"05/08/12 13:32:11","79.9091","89.1","215.86","432","60.0","21"
"05/08/12 13:37:11","79.918","82.1","214.67","404","60.03","22"
"05/08/12 13:42:12","79.9241","192.8","218.0","871","60.0","22"
"05/08/12 13:47:11","79.9344","78.3","214.98","384","60.03","23"
"05/08/12 13:52:11","79.9387","52.4","215.14","409","60.0","24"
"05/08/12 13:57:11","79.9455","75.6","214.83","375","60.03","24"
"05/08/12 14:02:10","79.9525","140.2","216.5","650","60.03","24"
"05/08/12 14:07:10","79.964","133.3","216.26","618","60.03","23"
"05/08/12 14:12:12","79.9761","130.8","216.35","611","60.03","24"
"05/08/12 14:17:12","79.9874","140.0","217.5","652","60.03","24"
"05/08/12 14:22:12","79.9962","105.6","216.28","502","60.03","23"
"05/08/12 14:27:10","80.0084","196.8","218.16","873","60.03","24"
"05/08/12 14:32:12","80.0221","199.9","218.38","898","60.03","24"
"05/08/12 14:37:11","80.0362","191.2","217.65","863","60.03","25"
"05/08/12 14:42:11","80.0487","183.5","217.42","833","60.0","25"
"05/08/12 14:47:11","80.0607","109.1","216.32","522","60.03","24"
"05/08/12 14:52:12","80.0722","195.9","219.03","877","60.03","23"
"05/08/12 14:57:12","80.0802","88.4","216.07","431","60.03","22"
"05/08/12 15:02:11","80.0869","90.5","216.3","441","60.03","21"
"05/08/12 15:07:11","80.0932","80.0","216.22","389","60.03","20"
"05/08/12 15:12:12","80.0989","47.0","215.4","424","60.03","20"
"05/08/12 15:17:10","80.103","47.7","215.04","375","60.03","19"
"05/08/12 15:22:11","80.1059","33.2","214.39","292","60.03","18"
"05/08/12 15:27:12","80.1089","36.5","215.05","161","60.03","18"
"05/08/12 15:32:12","80.112","39.5","216.1","160","60.03","17"
"05/08/12 15:37:11","80.1157","37.7","215.47","149","60.03","17"
"05/08/12 15:42:11","80.119","43.8","215.61","325","60.03","16"
"05/08/12 15:47:11","80.1216","25.9","215.0","84","60.0","16"
"05/08/12 15:52:11","80.1235","14.6","214.83","71","60.0","15"
"05/08/12 15:57:11","80.125","14.4","215.41","159","60.03","15"
"05/08/12 16:02:12","80.1264","26.2","214.56","141","60.0","15"
"05/08/12 16:07:11","80.1281","27.1","214.93","69","60.03","15"
"05/08/12 16:12:12","80.13","16.2","214.26","259","60.0","14"
"05/08/12 16:17:11","80.1315","27.9","214.22","131","60.03","14"
"05/08/12 16:22:12","80.133","11.8","214.54","8","60.03","14"
"05/08/12 16:27:12","80.1344","43.0","214.57","153","60.03","14"
"05/08/12 16:32:11","80.1372","36.7","215.27","105","60.03","14"
"05/08/12 16:37:12","80.1393","25.3","214.2","62","60.03","14"
"05/08/12 16:42:11","80.141","19.9","214.66","269","60.03","14"
"05/08/12 16:47:12","80.1429","20.9","214.71","23","60.03","14"
"05/08/12 16:52:12","80.144","11.0","214.22","4","60.07","13"
"05/08/12 16:57:11","80.1449","15.7","214.04","0","60.0","13"
"05/08/12 17:02:10","80.146","17.0","213.28","2","60.03","13"
"05/08/12 17:07:11","80.147","8.3","213.23","0","60.03","13"
"05/08/12 17:12:12","80.1479","13.0","214.61","11","60.0","13"
"05/08/12 17:17:12","80.1489","16.4","214.23","44","60.03","13"
"05/08/12 17:22:12","80.1496","0.0","215.2","1","60.03","13"
"05/08/12 17:27:12","80.1504","12.0","214.8","26","60.03","12"
"05/08/12 17:32:11","80.1513","13.6","214.21","70","60.0","12"
"05/08/12 17:37:11","80.1525","13.9","214.47","4","60.0","12"
"05/08/12 17:42:12","80.1533","0.0","214.6","45","60.03","12"
"05/08/12 17:47:11","80.1545","23.6","214.34","254","60.03","12"
"05/08/12 17:52:11","80.1554","10.5","213.57","22","60.03","12"
"05/08/12 17:57:11","80.1564","14.4","213.77","1","60.03","12"
"05/08/12 18:02:11","80.1569","0.0","213.47","0","60.03","13"
"05/08/12 18:07:11","80.1572","0.0","213.29","0","60.03","13"
"05/08/12 18:12:12","80.1574","7.0","213.27","0","60.0","13"
"05/08/12 18:17:10","80.1577","0.0","213.19","0","60.03","13"
"05/08/12 18:22:12","80.1579","0.0","212.75","0","60.03","12"
"05/08/12 18:27:12","80.1582","13.1","212.25","15","60.03","13"
"05/08/12 18:32:11","80.1587","12.0","212.5","33","60.03","12"
"05/08/12 18:37:11","80.1594","0.0","212.75","0","60.03","12"
"05/08/12 18:42:11","80.1597","6.1","213.89","202","60.0","12"
"05/08/12 18:47:10","80.16","0.0","213.38","0","60.03","12"
"05/08/12 18:52:11","80.1603","0.0","213.52","0","60.07","12"
"05/08/12 18:57:11","80.1608","14.9","214.19","247","60.03","12"
"05/08/12 19:02:11","80.1611","13.8","213.16","17","60.0","12"
"05/08/12 19:07:12","80.1614","0.0","213.71","0","60.0","12"
"05/09/12 06:07:19","80.1614","0.0","212.95","0","60.03","5"
"05/09/12 06:32:12","80.1621","0.0","214.11","0","60.03","7"
"05/09/12 06:37:13","80.1624","0.0","214.55","0","60.03","8"
"05/09/12 06:42:12","80.1628","0.0","215.18","0","60.03","8"
"05/09/12 06:47:11","80.1633","10.8","214.67","21","60.03","9"
"05/09/12 06:52:11","80.164","13.7","215.24","4","60.03","9"
"05/09/12 06:57:12","80.1649","16.9","215.03","69","60.03","9"
"05/09/12 07:02:13","80.166","12.8","214.1","5","60.0","9"
"05/09/12 07:07:11","80.1675","19.1","215.36","32","60.0","10"
"05/09/12 07:12:13","80.1692","15.4","215.12","33","60.0","11"
"05/09/12 07:17:11","80.1711","32.1","214.87","140","60.03","11"
"05/09/12 07:22:12","80.1735","36.3","215.33","135","60.03","11"
"05/09/12 07:27:11","80.1761","34.7","215.41","285","60.0","12"
"05/09/12 07:32:12","80.1791","45.0","215.26","323","60.03","12"
"05/09/12 07:37:11","80.1823","50.2","215.48","291","60.03","13"
"05/09/12 07:42:11","80.186","52.5","215.66","339","60.03","13"
"05/09/12 07:47:12","80.1899","54.2","215.59","349","60.03","13"
"05/09/12 07:52:12","80.1938","40.7","216.41","141","60.03","14"
"05/09/12 07:57:12","80.1976","42.0","215.87","370","60.0","14"
"05/09/12 08:02:13","80.2027","69.4","215.79","347","60.03","14"
"05/09/12 08:07:11","80.2081","74.1","216.66","368","60.03","15"
"05/09/12 08:12:13","80.2141","79.0","215.68","387","60.03","15"
"05/09/12 08:17:11","80.2203","83.1","216.33","409","60.03","15"
"05/09/12 08:22:11","80.227","87.8","217.94","422","60.03","16"
"05/09/12 08:27:12","80.234","91.9","217.31","440","60.03","17"
"05/09/12 08:32:12","80.2413","95.9","218.01","458","60.03","17"
"05/09/12 08:37:12","80.249","100.9","217.05","480","60.0","17"
"05/09/12 08:42:12","80.257","104.5","216.56","499","60.03","18"
"05/09/12 08:47:11","80.2652","109.2","215.84","519","60.07","18"
"05/09/12 08:52:13","80.274","113.5","216.65","535","60.0","18"
"05/09/12 08:57:11","80.2829","117.1","217.55","547","60.03","19"
"05/09/12 09:02:12","80.2922","121.6","218.87","569","60.03","19"
"05/09/12 09:07:12","80.3018","124.4","217.72","583","60.0","19"
"05/09/12 09:12:11","80.3117","129.0","217.27","599","60.0","20"
"05/09/12 09:17:13","80.3218","131.6","217.62","612","60.03","20"
"05/09/12 09:22:13","80.3322","135.4","217.96","625","60.03","21"
"05/09/12 09:27:12","80.3428","139.8","218.41","644","60.03","21"
"05/09/12 09:32:12","80.3539","142.6","217.62","658","60.0","21"
"05/09/12 09:37:12","80.365","145.3","217.81","672","60.03","22"
"05/09/12 09:42:12","80.3766","149.2","218.32","685","60.03","21"
"05/09/12 09:47:12","80.3883","151.9","217.71","701","60.03","22"
"05/09/12 09:52:11","80.4002","154.5","218.25","705","60.0","22"
"05/09/12 09:57:12","80.4124","158.9","218.3","730","60.07","22"
"05/09/12 10:02:11","80.425","162.7","218.46","743","60.07","23"
"05/09/12 10:07:12","80.4377","165.0","219.04","746","60.0","23"
"05/09/12 10:12:11","80.4505","169.8","218.21","766","60.03","22"
"05/09/12 10:17:12","80.4638","171.4","218.82","778","60.03","23"
"05/09/12 10:22:12","80.4772","171.3","218.78","779","60.03","23"
"05/09/12 10:27:12","80.4907","173.4","218.77","783","60.03","24"
"05/09/12 10:32:11","80.5042","175.1","218.33","794","60.0","24"
"05/09/12 10:37:11","80.5179","177.4","218.93","802","60.03","24"
"05/09/12 10:42:12","80.5319","179.1","218.77","804","60.0","24"
"05/09/12 10:47:12","80.5459","181.1","218.75","819","60.03","24"
"05/09/12 10:52:12","80.5601","182.0","219.01","823","60.03","24"
"05/09/12 10:57:12","80.5743","182.9","218.81","824","60.07","25"
"05/09/12 11:02:12","80.5886","185.2","218.97","837","60.0","25"
"05/09/12 11:07:13","80.6033","189.1","218.64","851","60.03","24"
"05/09/12 11:12:11","80.618","188.9","218.85","849","60.03","24"
"05/09/12 11:17:12","80.6326","189.8","219.42","849","60.03","25"
"05/09/12 11:22:12","80.6476","191.9","218.46","865","60.03","24"
"05/09/12 11:27:11","80.6624","192.6","218.9","865","60.03","24"
"05/09/12 11:32:12","80.6776","192.6","218.7","865","60.0","25"
"05/09/12 11:37:12","80.6925","193.1","218.29","867","60.0","26"
"05/09/12 11:42:11","80.7076","193.4","217.95","876","60.03","26"
"05/09/12 11:47:13","80.7227","195.8","218.31","878","60.0","27"
"05/09/12 11:52:12","80.738","194.8","218.56","881","60.0","27"
"05/09/12 11:57:11","80.753","195.5","218.48","880","60.03","28"
"05/09/12 12:02:11","80.7683","196.0","218.47","875","60.0","27"
"05/09/12 12:07:12","80.7836","195.4","218.39","883","60.03","28"
"05/09/12 12:12:11","80.7989","195.8","218.62","883","60.0","28"
"05/09/12 12:17:12","80.8141","195.2","218.9","881","60.03","27"
